ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 00:00,2,0.000,ALERT,213.96,303.88,60.018,1474257603,"201051344000645","219011344069620",0.00,19.00,0,300.27,305.38,0.0,0.0,0.000,559569.0,559569.0,1338,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257605,1020182.00
09/19/2016 00:00,2,0.000,ALERT,212.83,301.77,60.012,1474257603,"274151322000085","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,798709.4,798709.4,1323,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257607,1020183.00
09/19/2016 00:00,2,0.000,ALERT,213.96,303.58,60.007,1474257603,"201051344000633","219011344069620",0.00,18.30,0,298.77,304.78,0.0,0.0,0.000,551155.4,551155.4,1335,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257609,1020184.00
09/19/2016 00:00,2,0.000,ALERT,213.74,303.88,60.007,1474257603,"201051344000469","219011344069620",0.00,18.00,0,299.37,305.08,0.0,0.0,0.000,553760.1,553760.1,1342,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257611,1020185.00
09/19/2016 00:00,2,0.000,ALERT,213.29,302.68,60.012,1474257603,"201051344000646","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,554271.4,554271.4,1331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257612,1020186.00
09/19/2016 00:00,2,0.000,ALERT,212.38,302.37,60.002,1474257603,"274151322000052","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,821035.9,821035.9,1326,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257614,1020187.00
09/19/2016 00:00,2,0.000,ALERT,213.74,302.68,60.007,1474257603,"201051344000585","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,564257.3,564257.3,1334,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257616,1020188.00
09/19/2016 00:00,2,0.000,ALERT,213.51,302.98,60.018,1474257603,"201051344001230","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,557244.1,557244.1,1333,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257618,1020189.00
09/19/2016 00:00,2,0.000,ALERT,213.96,303.58,59.996,1474257603,"201051344000582","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,550013.6,550013.6,1329,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257619,1020190.00
09/19/2016 00:00,2,0.000,ALERT,213.29,302.68,60.012,1474257603,"201051344000955","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,563999.9,563999.9,1327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257621,1020191.00
09/19/2016 00:00,2,0.000,ALERT,212.61,301.17,60.039,1474257603,"274151322000094","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,675645.6,675645.6,1361,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474257623,1020192.00
09/19/2016 00:00,2,0.000,ALERT,213.51,304.18,60.023,1474257603,"201051344000579","219011344069620",0.00,19.00,0,300.87,305.98,0.0,0.0,0.000,568118.1,568118.1,1328,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257625,1020193.00
09/19/2016 00:00,2,0.000,ALERT,213.51,303.28,60.007,1474257603,"201051344000890","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,561253.6,561253.6,1332,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257627,1020194.00
09/19/2016 00:00,2,0.000,ALERT,213.74,302.68,60.007,1474257603,"201051344000438","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,562699.8,562699.8,1330,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257629,1020195.00
09/19/2016 00:00,2,0.000,ALERT,213.74,301.77,60.028,1474257603,"201051344000417","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,553748.9,553748.9,1329,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257631,1020196.00
09/19/2016 00:00,2,0.000,ALERT,212.61,302.07,59.996,1474257603,"274151322000083","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,813563.5,813563.5,1325,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257633,1020197.00
09/19/2016 00:00,2,0.000,ALERT,213.29,301.47,59.986,1474257603,"274151322000076","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,868418.3,868418.3,1334,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474257634,1020198.00
09/19/2016 00:00,2,0.000,ALERT,213.51,304.78,60.002,1474257603,"201051344000868","219011344069620",0.00,18.70,0,301.17,306.28,0.0,0.0,0.000,552539.8,552539.8,1335,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257636,1020199.00
09/19/2016 00:00,2,0.000,ALERT,212.61,302.37,59.991,1474257603,"274151322000095","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,859657.9,859657.9,1333,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257638,1020200.00
09/19/2016 00:00,2,0.000,ALERT,213.51,303.88,59.996,1474257603,"201051344000988","219011344069620",0.00,19.00,0,297.87,305.08,0.0,0.0,0.000,533960.7,533960.7,1329,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257640,1020201.00
09/19/2016 00:00,2,0.000,ALERT,213.29,301.77,59.991,1474257603,"201051344001025","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,562901.8,562901.8,1330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257642,1020202.00
09/19/2016 00:00,2,0.000,ALERT,213.51,304.18,60.007,1474257603,"201051344000458","219011344069620",0.00,19.50,0,300.57,306.28,0.0,0.0,0.000,559906.9,559906.9,1339,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257643,1020203.00
09/19/2016 00:00,2,0.000,ALERT,214.19,303.88,60.018,1474257603,"201051344000853","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,559206.1,559206.1,1345,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257645,1020204.00
09/19/2016 00:00,2,0.000,ALERT,213.74,302.68,59.991,1474257603,"201051344000685","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,561906.6,561906.6,1334,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257647,1020205.00
09/19/2016 00:00,2,0.000,ALERT,213.51,302.07,59.996,1474257603,"201051344000917","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,558854.4,558854.4,1331,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257649,1020206.00
09/19/2016 00:00,2,0.000,ALERT,213.74,302.98,60.039,1474257603,"201051344001145","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,564062.5,564062.5,1331,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257651,1020207.00
09/19/2016 00:00,2,0.000,ALERT,213.74,301.77,59.996,1474257603,"201051344000651","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,557199.4,557199.4,1329,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257652,1020208.00
09/19/2016 00:00,2,0.000,ALERT,212.16,301.47,59.965,1474257603,"274151322000088","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,782966.6,782966.6,1324,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474257654,1020209.00
09/19/2016 00:00,2,0.000,ALERT,213.29,300.57,59.981,1474257603,"274151322000068","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,676116.2,676116.2,1358,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257656,1020210.00
09/19/2016 00:00,2,0.000,ALERT,213.29,302.37,60.023,1474257603,"201051344001135","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,553347.8,553347.8,1328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257658,1020211.00
09/19/2016 00:00,2,0.000,ALERT,213.51,304.78,59.991,1474257603,"201051344000594","219011344069620",0.00,18.70,0,299.37,305.98,0.0,0.0,0.000,564302.9,564302.9,1334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474257660,1020212.00
09/19/2016 00:00,2,0.000,ALERT,213.74,302.37,59.986,1474257603,"201051344001203","219011344069620",0.00,18.70,0,298.47,305.68,0.0,0.0,0.000,561570.6,561570.6,1332,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257662,1020213.00
09/19/2016 00:00,2,0.000,ALERT,212.61,301.77,59.991,1474257603,"274151322000054","219011344069620",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,799066.7,799066.7,1320,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257663,1020214.00
09/19/2016 00:00,2,0.000,ALERT,213.96,303.88,60.023,1474257603,"201051344000867","219011344069620",0.00,19.00,0,300.27,305.68,0.0,0.0,0.000,551607.2,551607.2,1337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257665,1020215.00
09/19/2016 00:00,2,0.000,ALERT,213.51,302.68,59.991,1474257603,"201051344001093","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,558238.1,558238.1,1334,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257667,1020216.00
09/19/2016 00:00,2,0.000,ALERT,213.51,304.18,60.018,1474257603,"201051344000900","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,568432.1,568432.1,1339,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257669,1020217.00
09/19/2016 00:00,2,0.000,ALERT,213.96,303.58,59.996,1474257603,"201051344000648","219011344069620",0.00,18.30,0,299.97,305.38,0.0,0.0,0.000,557117.8,557117.8,1332,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257671,1020218.00
09/19/2016 00:00,2,0.000,ALERT,213.74,304.48,59.981,1474257603,"201051344000569","219011344069620",0.00,19.00,0,301.17,306.28,0.0,0.0,0.000,568394.8,568394.8,1339,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257672,1020219.00
09/19/2016 00:00,2,0.000,ALERT,213.74,304.48,60.002,1474257603,"201051344000983","219011344069620",0.00,19.00,0,300.87,305.98,0.0,0.0,0.000,560902.5,560902.5,1342,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257674,1020220.00
09/19/2016 00:00,2,0.000,ALERT,213.74,303.88,59.996,1474257603,"201051344001158","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,552525.5,552525.5,1331,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257676,1020221.00
09/19/2016 00:00,2,0.000,ALERT,214.19,304.48,59.991,1474257603,"201051344000576","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,560092.7,560092.7,1343,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257678,1020222.00
09/19/2016 00:00,2,0.000,ALERT,212.83,300.57,60.012,1474257603,"274151322000087","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,771144.0,771144.0,1335,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474257680,1020223.00
09/19/2016 00:15,2,0.000,ALERT,214.64,304.48,59.991,1474258504,"201051344000645","219011344069620",0.00,19.30,0,302.07,305.98,0.0,0.0,0.000,559569.0,559569.0,1340,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258506,1020224.00
09/19/2016 00:15,2,0.000,ALERT,213.29,302.37,60.002,1474258504,"274151322000085","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,798709.4,798709.4,1325,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258508,1020225.00
09/19/2016 00:15,2,0.000,ALERT,214.41,304.18,59.996,1474258504,"201051344000633","219011344069620",0.00,18.30,0,299.97,305.38,0.0,0.0,0.000,551155.4,551155.4,1337,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258509,1020226.00
09/19/2016 00:15,2,0.000,ALERT,214.19,304.18,59.991,1474258504,"201051344000469","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,553760.1,553760.1,1344,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258511,1020227.00
09/19/2016 00:15,2,0.000,ALERT,213.29,302.68,59.991,1474258504,"201051344000646","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,554271.4,554271.4,1333,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258513,1020228.00
09/19/2016 00:15,2,0.000,ALERT,212.61,302.37,60.018,1474258504,"274151322000052","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,821035.9,821035.9,1328,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258515,1020229.00
09/19/2016 00:15,2,0.000,ALERT,213.74,302.68,59.986,1474258504,"201051344000585","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,564257.3,564257.3,1336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258516,1020230.00
09/19/2016 00:15,2,0.000,ALERT,213.51,302.98,59.996,1474258504,"201051344001230","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,557244.1,557244.1,1335,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258519,1020231.00
09/19/2016 00:15,2,0.000,ALERT,213.96,303.28,59.975,1474258504,"201051344000582","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,550013.6,550013.6,1331,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258520,1020232.00
09/19/2016 00:15,2,0.000,ALERT,213.29,302.68,59.996,1474258504,"201051344000955","219011344069620",0.00,19.00,0,300.57,303.88,0.0,0.0,0.000,563999.9,563999.9,1329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258522,1020233.00
09/19/2016 00:15,2,0.000,ALERT,213.06,301.17,59.981,1474258504,"274151322000094","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,675645.6,675645.6,1363,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258524,1020234.00
09/19/2016 00:15,2,0.000,ALERT,213.96,305.08,59.986,1474258504,"201051344000579","219011344069620",0.00,19.30,0,302.37,306.58,0.0,0.0,0.000,568118.1,568118.1,1330,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258526,1020235.00
09/19/2016 00:15,2,0.000,ALERT,213.51,302.98,60.007,1474258504,"201051344000890","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,561253.6,561253.6,1334,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258528,1020236.00
09/19/2016 00:15,2,0.000,ALERT,213.74,302.68,59.986,1474258504,"201051344000438","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,562699.8,562699.8,1332,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258529,1020237.00
09/19/2016 00:15,2,0.000,ALERT,213.74,302.07,59.975,1474258504,"201051344000417","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,553748.9,553748.9,1331,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258531,1020238.00
09/19/2016 00:15,2,0.000,ALERT,212.83,302.68,60.028,1474258504,"274151322000083","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,813563.5,813563.5,1327,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258533,1020239.00
09/19/2016 00:15,2,0.000,ALERT,213.29,301.77,59.981,1474258504,"274151322000076","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,868418.3,868418.3,1336,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258535,1020240.00
09/19/2016 00:15,2,0.000,ALERT,213.96,305.08,59.981,1474258504,"201051344000868","219011344069620",0.00,18.70,0,302.68,306.88,0.0,0.0,0.000,552539.8,552539.8,1337,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258537,1020241.00
09/19/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1474258504,"274151322000095","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,859657.9,859657.9,1335,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258538,1020242.00
09/19/2016 00:15,2,0.000,ALERT,213.74,303.88,59.986,1474258504,"201051344000988","219011344069620",0.00,19.00,0,299.67,305.68,0.0,0.0,0.000,533960.7,533960.7,1331,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258540,1020243.00
09/19/2016 00:15,2,0.000,ALERT,213.51,302.07,59.954,1474258504,"201051344001025","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,562901.8,562901.8,1332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258542,1020244.00
09/19/2016 00:15,2,0.000,ALERT,213.74,304.48,59.981,1474258504,"201051344000458","219011344069620",0.00,19.50,0,302.07,306.58,0.0,0.0,0.000,559906.9,559906.9,1341,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258544,1020245.00
09/19/2016 00:15,2,0.000,ALERT,214.41,304.18,59.981,1474258504,"201051344000853","219011344069620",0.00,18.70,0,302.07,306.28,0.0,0.0,0.000,559206.1,559206.1,1347,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258546,1020246.00
09/19/2016 00:15,2,0.000,ALERT,213.96,302.68,59.986,1474258504,"201051344000685","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,561906.6,561906.6,1336,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258548,1020247.00
09/19/2016 00:15,2,0.000,ALERT,213.74,302.07,59.991,1474258504,"201051344000917","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,558854.4,558854.4,1333,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258550,1020248.00
09/19/2016 00:15,2,0.000,ALERT,213.96,302.98,59.975,1474258504,"201051344001145","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,564062.5,564062.5,1333,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258551,1020249.00
09/19/2016 00:15,2,0.000,ALERT,213.74,302.07,59.981,1474258504,"201051344000651","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,557199.4,557199.4,1331,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258553,1020250.00
09/19/2016 00:15,2,0.000,ALERT,212.61,301.47,59.970,1474258504,"274151322000088","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,782966.6,782966.6,1326,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258555,1020251.00
09/19/2016 00:15,2,0.000,ALERT,213.51,301.17,59.959,1474258504,"274151322000068","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,676116.2,676116.2,1360,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258557,1020252.00
09/19/2016 00:15,2,0.000,ALERT,213.29,302.68,59.970,1474258504,"201051344001135","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,553347.8,553347.8,1330,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258559,1020253.00
09/19/2016 00:15,2,0.000,ALERT,213.74,304.78,59.970,1474258504,"201051344000594","219011344069620",0.00,19.00,0,302.37,306.28,0.0,0.0,0.000,564302.9,564302.9,1336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258561,1020254.00
09/19/2016 00:15,2,0.000,ALERT,213.74,302.37,59.970,1474258504,"201051344001203","219011344069620",0.00,18.70,0,300.57,305.68,0.0,0.0,0.000,561570.6,561570.6,1334,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258562,1020255.00
09/19/2016 00:15,2,0.000,ALERT,212.61,302.37,59.965,1474258504,"274151322000054","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,799066.7,799066.7,1322,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258564,1020256.00
09/19/2016 00:15,2,0.000,ALERT,214.19,303.88,59.970,1474258504,"201051344000867","219011344069620",0.00,19.30,0,302.07,306.28,0.0,0.0,0.000,551607.2,551607.2,1339,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258566,1020257.00
09/19/2016 00:15,2,0.000,ALERT,213.51,302.68,59.970,1474258504,"201051344001093","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,558238.1,558238.1,1336,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258568,1020258.00
09/19/2016 00:15,2,0.000,ALERT,213.96,304.48,59.970,1474258504,"201051344000900","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,568432.1,568432.1,1341,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258569,1020259.00
09/19/2016 00:15,2,0.000,ALERT,214.19,303.88,59.965,1474258504,"201051344000648","219011344069620",0.00,18.30,0,301.77,305.98,0.0,0.0,0.000,557117.8,557117.8,1334,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258571,1020260.00
09/19/2016 00:15,2,0.000,ALERT,213.96,304.78,59.965,1474258504,"201051344000569","219011344069620",0.00,19.00,0,302.98,306.88,0.0,0.0,0.000,568394.8,568394.8,1341,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258573,1020261.00
09/19/2016 00:15,2,0.000,ALERT,213.96,304.48,59.965,1474258504,"201051344000983","219011344069620",0.00,19.00,0,302.68,306.28,0.0,0.0,0.000,560902.5,560902.5,1344,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474258575,1020262.00
09/19/2016 00:15,2,0.000,ALERT,213.96,303.88,59.965,1474258504,"201051344001158","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,552525.5,552525.5,1333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258577,1020263.00
09/19/2016 00:15,2,0.000,ALERT,214.41,304.78,59.959,1474258504,"201051344000576","219011344069620",0.00,18.70,0,302.37,306.28,0.0,0.0,0.000,560092.7,560092.7,1345,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258578,1020264.00
09/19/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1474258504,"274151322000087","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,771144.0,771144.0,1337,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474258580,1020265.00
09/19/2016 00:30,2,0.000,ALERT,214.41,304.18,60.007,1474259403,"201051344000645","219011344069620",0.00,19.30,0,301.17,305.98,0.0,0.0,0.000,559569.0,559569.0,1342,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259405,1020266.00
09/19/2016 00:30,2,0.000,ALERT,213.51,302.37,60.012,1474259403,"274151322000085","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,798709.4,798709.4,1327,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259407,1020267.00
09/19/2016 00:30,2,0.000,ALERT,214.64,304.18,59.965,1474259403,"201051344000633","219011344069620",0.00,18.70,0,299.67,305.68,0.0,0.0,0.000,551155.4,551155.4,1339,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259409,1020268.00
09/19/2016 00:30,2,0.000,ALERT,214.19,304.18,60.002,1474259403,"201051344000469","219011344069620",0.00,18.30,0,300.27,305.38,0.0,0.0,0.000,553760.1,553760.1,1346,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474259410,1020269.00
09/19/2016 00:30,2,0.000,ALERT,213.74,302.68,60.002,1474259403,"201051344000646","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,554271.4,554271.4,1335,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259412,1020270.00
09/19/2016 00:30,2,0.000,ALERT,213.06,301.77,60.012,1474259403,"274151322000052","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,821035.9,821035.9,1330,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259414,1020271.00
09/19/2016 00:30,2,0.000,ALERT,214.19,302.98,60.012,1474259403,"201051344000585","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,564257.3,564257.3,1338,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259416,1020272.00
09/19/2016 00:30,2,0.000,ALERT,213.74,302.98,60.018,1474259403,"201051344001230","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,557244.1,557244.1,1337,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259418,1020273.00
09/19/2016 00:30,2,0.000,ALERT,214.41,303.28,59.986,1474259403,"201051344000582","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,550013.6,550013.6,1333,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259419,1020274.00
09/19/2016 00:30,2,0.000,ALERT,213.51,302.68,60.007,1474259403,"201051344000955","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,563999.9,563999.9,1331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259421,1020275.00
09/19/2016 00:30,2,0.000,ALERT,213.29,301.77,59.996,1474259403,"274151322000094","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,675645.6,675645.6,1365,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259423,1020276.00
09/19/2016 00:30,2,0.000,ALERT,213.96,304.78,60.007,1474259403,"201051344000579","219011344069620",0.00,19.30,0,301.77,306.58,0.0,0.0,0.000,568118.1,568118.1,1332,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259425,1020277.00
09/19/2016 00:30,2,0.000,ALERT,213.74,302.98,60.002,1474259403,"201051344000890","219011344069620",0.00,19.00,0,300.57,305.38,0.0,0.0,0.000,561253.6,561253.6,1336,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474259427,1020278.00
09/19/2016 00:30,2,0.000,ALERT,213.96,302.37,60.007,1474259403,"201051344000438","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,562699.8,562699.8,1334,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474259429,1020279.00
09/19/2016 00:30,2,0.000,ALERT,214.19,302.07,59.970,1474259403,"201051344000417","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,553748.9,553748.9,1333,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474259430,1020280.00
09/19/2016 00:30,2,0.000,ALERT,213.29,303.28,60.002,1474259403,"274151322000083","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,813563.5,813563.5,1329,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259432,1020281.00
09/19/2016 00:30,2,0.000,ALERT,213.74,302.07,60.002,1474259403,"274151322000076","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,868418.3,868418.3,1338,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259434,1020282.00
09/19/2016 00:30,2,0.000,ALERT,213.96,305.08,59.975,1474259403,"201051344000868","219011344069620",0.00,19.00,0,302.07,307.18,0.0,0.0,0.000,552539.8,552539.8,1339,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259436,1020283.00
09/19/2016 00:30,2,0.000,ALERT,213.29,302.98,60.012,1474259403,"274151322000095","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,859657.9,859657.9,1337,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259438,1020284.00
09/19/2016 00:30,2,0.000,ALERT,213.96,304.18,60.002,1474259403,"201051344000988","219011344069620",0.00,19.30,0,299.07,305.68,0.0,0.0,0.000,533960.7,533960.7,1333,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259439,1020285.00
09/19/2016 00:30,2,0.000,ALERT,213.74,301.77,60.007,1474259403,"201051344001025","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,562901.8,562901.8,1334,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259441,1020286.00
09/19/2016 00:30,2,0.000,ALERT,213.96,304.18,60.023,1474259403,"201051344000458","219011344069620",0.00,19.80,0,301.47,306.88,0.0,0.0,0.000,559906.9,559906.9,1343,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259443,1020287.00
09/19/2016 00:30,2,0.000,ALERT,214.41,304.18,60.007,1474259403,"201051344000853","219011344069620",0.00,19.00,0,301.47,305.98,0.0,0.0,0.000,559206.1,559206.1,1349,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259445,1020288.00
09/19/2016 00:30,2,0.000,ALERT,214.19,302.68,60.028,1474259403,"201051344000685","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,561906.6,561906.6,1338,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259447,1020289.00
09/19/2016 00:30,2,0.000,ALERT,213.96,302.07,60.002,1474259403,"201051344000917","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,558854.4,558854.4,1335,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474259448,1020290.00
09/19/2016 00:30,2,0.000,ALERT,214.19,302.98,60.034,1474259403,"201051344001145","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,564062.5,564062.5,1335,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259450,1020291.00
09/19/2016 00:30,2,0.000,ALERT,214.19,301.77,60.002,1474259403,"201051344000651","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,557199.4,557199.4,1333,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259452,1020292.00
09/19/2016 00:30,2,0.000,ALERT,212.83,302.37,60.034,1474259403,"274151322000088","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,782966.6,782966.6,1328,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259454,1020293.00
09/19/2016 00:30,2,0.000,ALERT,213.74,302.37,60.007,1474259403,"201051344001135","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,553347.8,553347.8,1332,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474259457,1020294.00
09/19/2016 00:30,2,0.000,ALERT,213.74,305.08,60.023,1474259403,"201051344000594","219011344069620",0.00,19.00,0,301.47,306.28,0.0,0.0,0.000,564302.9,564302.9,1338,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259458,1020295.00
09/19/2016 00:30,2,0.000,ALERT,213.96,302.07,60.012,1474259403,"201051344001203","219011344069620",0.00,19.00,0,299.67,305.68,0.0,0.0,0.000,561570.6,561570.6,1336,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474259460,1020296.00
09/19/2016 00:30,2,0.000,ALERT,213.06,302.68,60.007,1474259403,"274151322000054","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,799066.7,799066.7,1324,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259462,1020297.00
09/19/2016 00:30,2,0.000,ALERT,214.19,304.18,59.981,1474259403,"201051344000867","219011344069620",0.00,19.30,0,301.17,306.28,0.0,0.0,0.000,551607.2,551607.2,1341,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259464,1020298.00
09/19/2016 00:30,2,0.000,ALERT,213.74,302.68,60.012,1474259403,"201051344001093","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,558238.1,558238.1,1338,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259466,1020299.00
09/19/2016 00:30,2,0.000,ALERT,213.74,304.18,60.012,1474259403,"201051344000900","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,568432.1,568432.1,1343,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259467,1020300.00
09/19/2016 00:30,2,0.000,ALERT,214.19,303.58,60.012,1474259403,"201051344000648","219011344069620",0.00,18.30,0,300.87,305.98,0.0,0.0,0.000,557117.8,557117.8,1336,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259469,1020301.00
09/19/2016 00:30,2,0.000,ALERT,213.96,304.78,60.007,1474259403,"201051344000569","219011344069620",0.00,19.30,0,301.77,306.58,0.0,0.0,0.000,568394.8,568394.8,1343,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474259471,1020302.00
09/19/2016 00:30,2,0.000,ALERT,213.96,304.48,60.007,1474259403,"201051344000983","219011344069620",0.00,19.30,0,301.77,306.58,0.0,0.0,0.000,560902.5,560902.5,1346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259473,1020303.00
09/19/2016 00:30,2,0.000,ALERT,213.96,303.88,60.007,1474259403,"201051344001158","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,552525.5,552525.5,1335,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259475,1020304.00
09/19/2016 00:30,2,0.000,ALERT,214.41,304.78,60.012,1474259403,"201051344000576","219011344069620",0.00,18.70,0,301.47,306.28,0.0,0.0,0.000,560092.7,560092.7,1347,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259477,1020305.00
09/19/2016 00:30,2,0.000,ALERT,213.29,302.07,60.028,1474259403,"274151322000087","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,771144.0,771144.0,1339,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259479,1020306.00
09/19/2016 00:30,2,0.000,ALERT,213.74,301.77,60.007,1474259403,"274151322000068","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,676116.2,676116.2,1362,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474259481,1020307.00
09/19/2016 00:45,2,0.000,ALERT,214.19,303.28,59.996,1474260303,"201051344000645","219011344069620",0.00,19.30,0,300.87,306.28,0.0,0.0,0.000,559569.0,559569.0,1344,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260305,1020308.00
09/19/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1474260303,"274151322000085","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,798709.4,798709.4,1329,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260307,1020309.00
09/19/2016 00:45,2,0.000,ALERT,214.19,302.98,59.986,1474260303,"201051344000633","219011344069620",0.00,18.70,0,299.37,305.68,0.0,0.0,0.000,551155.4,551155.4,1341,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260308,1020310.00
09/19/2016 00:45,2,0.000,ALERT,213.74,303.28,60.018,1474260303,"201051344000469","219011344069620",0.00,18.70,0,299.97,305.98,0.0,0.0,0.000,553760.1,553760.1,1348,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260310,1020311.00
09/19/2016 00:45,2,0.000,ALERT,213.51,302.37,59.986,1474260303,"201051344000646","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,554271.4,554271.4,1337,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474260312,1020312.00
09/19/2016 00:45,2,0.000,ALERT,212.61,301.47,59.959,1474260303,"274151322000052","219011344069620",0.00,19.80,0,299.07,304.48,0.0,0.0,0.000,821035.9,821035.9,1332,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260314,1020313.00
09/19/2016 00:45,2,0.000,ALERT,213.74,302.68,60.007,1474260303,"201051344000585","219011344069620",0.00,19.30,0,299.37,304.48,0.0,0.0,0.000,564257.3,564257.3,1340,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474260316,1020314.00
09/19/2016 00:45,2,0.000,ALERT,213.74,302.68,59.986,1474260303,"201051344001230","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,557244.1,557244.1,1339,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260317,1020315.00
09/19/2016 00:45,2,0.000,ALERT,214.19,302.98,59.991,1474260303,"201051344000582","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,550013.6,550013.6,1335,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260319,1020316.00
09/19/2016 00:45,2,0.000,ALERT,213.51,302.37,59.944,1474260303,"201051344000955","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,563999.9,563999.9,1333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260321,1020317.00
09/19/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1474260303,"274151322000094","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,675645.6,675645.6,1367,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260323,1020318.00
09/19/2016 00:45,2,0.000,ALERT,213.51,303.58,59.986,1474260303,"201051344000579","219011344069620",0.00,19.50,0,301.77,306.88,0.0,0.0,0.000,568118.1,568118.1,1334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260324,1020319.00
09/19/2016 00:45,2,0.000,ALERT,213.51,302.37,59.986,1474260303,"201051344000890","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,561253.6,561253.6,1338,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260326,1020320.00
09/19/2016 00:45,2,0.000,ALERT,213.74,302.07,59.986,1474260303,"201051344000438","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,562699.8,562699.8,1336,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260328,1020321.00
09/19/2016 00:45,2,0.000,ALERT,213.74,301.77,59.965,1474260303,"201051344000417","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,553748.9,553748.9,1335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260330,1020322.00
09/19/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1474260303,"274151322000083","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,813563.5,813563.5,1331,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260332,1020323.00
09/19/2016 00:45,2,0.000,ALERT,213.29,301.77,59.986,1474260303,"274151322000076","219011344069620",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,868418.3,868418.3,1340,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474260334,1020324.00
09/19/2016 00:45,2,0.000,ALERT,213.51,303.58,60.002,1474260303,"201051344000868","219011344069620",0.00,19.00,0,301.77,306.88,0.0,0.0,0.000,552539.8,552539.8,1341,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260336,1020325.00
09/19/2016 00:45,2,0.000,ALERT,212.83,302.98,59.975,1474260303,"274151322000095","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,859657.9,859657.9,1339,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260337,1020326.00
