ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 00:45,2,0.000,ALERT,213.29,302.98,59.965,1474260303,"201051344000988","219011344069620",0.00,19.30,0,298.77,305.98,0.0,0.0,0.000,533960.7,533960.7,1335,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260339,1020327.00
09/19/2016 00:45,2,0.000,ALERT,213.51,301.47,60.002,1474260303,"201051344001025","219011344069620",0.00,18.70,0,299.37,304.78,0.0,0.0,0.000,562901.8,562901.8,1336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260341,1020328.00
09/19/2016 00:45,2,0.000,ALERT,213.51,302.98,60.012,1474260303,"201051344000458","219011344069620",0.00,19.80,0,301.17,306.88,0.0,0.0,0.000,559906.9,559906.9,1345,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260343,1020329.00
09/19/2016 00:45,2,0.000,ALERT,214.19,302.68,59.954,1474260303,"201051344000853","219011344069620",0.00,19.00,0,301.17,306.28,0.0,0.0,0.000,559206.1,559206.1,1351,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260345,1020330.00
09/19/2016 00:45,2,0.000,ALERT,213.96,302.37,59.996,1474260303,"201051344000685","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,561906.6,561906.6,1340,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260346,1020331.00
09/19/2016 00:45,2,0.000,ALERT,213.06,300.57,59.991,1474260303,"201051344000917","219011344069620",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,558854.4,558854.4,1337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474260348,1020332.00
09/19/2016 00:45,2,0.000,ALERT,213.74,302.07,59.996,1474260303,"201051344001145","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,564062.5,564062.5,1337,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474260350,1020333.00
09/19/2016 00:45,2,0.000,ALERT,213.96,301.77,60.007,1474260303,"201051344000651","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,557199.4,557199.4,1335,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260352,1020334.00
09/19/2016 00:45,2,0.000,ALERT,212.61,302.07,59.991,1474260303,"274151322000088","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,782966.6,782966.6,1330,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260354,1020335.00
09/19/2016 00:45,2,0.000,ALERT,213.29,300.87,59.996,1474260303,"274151322000068","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,676116.2,676116.2,1364,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260355,1020336.00
09/19/2016 00:45,2,0.000,ALERT,213.51,302.07,59.996,1474260303,"201051344001135","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,553347.8,553347.8,1334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260357,1020337.00
09/19/2016 00:45,2,0.000,ALERT,213.51,303.88,60.034,1474260303,"201051344000594","219011344069620",0.00,19.30,0,300.27,306.58,0.0,0.0,0.000,564302.9,564302.9,1340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260359,1020338.00
09/19/2016 00:45,2,0.000,ALERT,213.96,302.07,59.991,1474260303,"201051344001203","219011344069620",0.00,19.00,0,299.37,305.98,0.0,0.0,0.000,561570.6,561570.6,1338,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260361,1020339.00
09/19/2016 00:45,2,0.000,ALERT,212.61,302.07,60.018,1474260303,"274151322000054","219011344069620",0.00,20.00,0,299.07,304.48,0.0,0.0,0.000,799066.7,799066.7,1326,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260363,1020340.00
09/19/2016 00:45,2,0.000,ALERT,213.74,302.98,59.996,1474260303,"201051344000867","219011344069620",0.00,19.50,0,299.97,306.58,0.0,0.0,0.000,551607.2,551607.2,1343,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260364,1020341.00
09/19/2016 00:45,2,0.000,ALERT,213.74,302.37,60.028,1474260303,"201051344001093","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,558238.1,558238.1,1340,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260366,1020342.00
09/19/2016 00:45,2,0.000,ALERT,213.51,302.98,59.996,1474260303,"201051344000900","219011344069620",0.00,19.00,0,299.97,305.98,0.0,0.0,0.000,568432.1,568432.1,1345,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260368,1020343.00
09/19/2016 00:45,2,0.000,ALERT,213.96,302.37,59.996,1474260303,"201051344000648","219011344069620",0.00,18.70,0,299.67,306.28,0.0,0.0,0.000,557117.8,557117.8,1338,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260370,1020344.00
09/19/2016 00:45,2,0.000,ALERT,213.74,303.58,59.986,1474260303,"201051344000569","219011344069620",0.00,19.30,0,300.87,306.88,0.0,0.0,0.000,568394.8,568394.8,1345,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260372,1020345.00
09/19/2016 00:45,2,0.000,ALERT,213.51,303.28,59.991,1474260303,"201051344000983","219011344069620",0.00,19.30,0,300.57,306.58,0.0,0.0,0.000,560902.5,560902.5,1348,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260373,1020346.00
09/19/2016 00:45,2,0.000,ALERT,213.51,302.68,60.002,1474260303,"201051344001158","219011344069620",0.00,18.70,0,299.67,305.68,0.0,0.0,0.000,552525.5,552525.5,1337,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260375,1020347.00
09/19/2016 00:45,2,0.000,ALERT,213.96,303.28,59.996,1474260303,"201051344000576","219011344069620",0.00,18.70,0,300.27,306.58,0.0,0.0,0.000,560092.7,560092.7,1349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260377,1020348.00
09/19/2016 00:45,2,0.000,ALERT,212.83,301.17,59.986,1474260303,"274151322000087","219011344069620",0.00,20.00,0,298.47,303.58,0.0,0.0,0.000,771144.0,771144.0,1341,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474260379,1020349.00
09/19/2016 01:00,2,0.000,ALERT,214.41,304.18,60.002,1474261204,"201051344000645","219011344069620",0.00,19.50,0,300.27,305.38,0.0,0.0,0.000,559569.0,559569.0,1346,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261206,1020350.00
09/19/2016 01:00,2,0.000,ALERT,213.29,302.07,60.002,1474261204,"274151322000085","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,798709.4,798709.4,1331,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261207,1020351.00
09/19/2016 01:00,2,0.000,ALERT,214.41,303.88,60.007,1474261204,"201051344000633","219011344069620",0.00,18.70,0,298.47,305.08,0.0,0.0,0.000,551155.4,551155.4,1343,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474261209,1020352.00
09/19/2016 01:00,2,0.000,ALERT,214.19,304.18,60.012,1474261204,"201051344000469","219011344069620",0.00,18.70,0,299.07,305.08,0.0,0.0,0.000,553760.1,553760.1,1350,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261211,1020353.00
09/19/2016 01:00,2,0.000,ALERT,213.29,302.68,60.007,1474261204,"201051344000646","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,554271.4,554271.4,1339,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261213,1020354.00
09/19/2016 01:00,2,0.000,ALERT,212.83,302.37,60.007,1474261204,"274151322000052","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,821035.9,821035.9,1334,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261215,1020355.00
09/19/2016 01:00,2,0.000,ALERT,213.74,302.98,60.007,1474261204,"201051344000585","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,564257.3,564257.3,1342,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261217,1020356.00
09/19/2016 01:00,2,0.000,ALERT,213.74,303.28,60.012,1474261204,"201051344001230","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,557244.1,557244.1,1341,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261218,1020357.00
09/19/2016 01:00,2,0.000,ALERT,214.19,303.58,59.970,1474261204,"201051344000582","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,550013.6,550013.6,1337,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261220,1020358.00
09/19/2016 01:00,2,0.000,ALERT,213.51,302.68,59.975,1474261204,"201051344000955","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,563999.9,563999.9,1335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261222,1020359.00
09/19/2016 01:00,2,0.000,ALERT,213.29,301.47,59.996,1474261204,"274151322000094","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,675645.6,675645.6,1369,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261224,1020360.00
09/19/2016 01:00,2,0.000,ALERT,213.96,304.78,60.002,1474261204,"201051344000579","219011344069620",0.00,19.50,0,300.87,306.28,0.0,0.0,0.000,568118.1,568118.1,1336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474261225,1020361.00
09/19/2016 01:00,2,0.000,ALERT,213.74,303.28,60.028,1474261204,"201051344000890","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,561253.6,561253.6,1340,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261227,1020362.00
09/19/2016 01:00,2,0.000,ALERT,213.96,302.68,60.002,1474261204,"201051344000438","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,562699.8,562699.8,1338,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261229,1020363.00
09/19/2016 01:00,2,0.000,ALERT,213.96,302.37,59.996,1474261204,"201051344000417","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,553748.9,553748.9,1337,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261231,1020364.00
09/19/2016 01:00,2,0.000,ALERT,213.29,302.98,60.002,1474261204,"274151322000083","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,813563.5,813563.5,1333,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261233,1020365.00
09/19/2016 01:00,2,0.000,ALERT,213.74,302.37,59.991,1474261204,"274151322000076","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,868418.3,868418.3,1342,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474261235,1020366.00
09/19/2016 01:00,2,0.000,ALERT,213.96,305.38,60.007,1474261204,"201051344000868","219011344069620",0.00,19.00,0,300.87,306.58,0.0,0.0,0.000,552539.8,552539.8,1343,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261236,1020367.00
09/19/2016 01:00,2,0.000,ALERT,213.06,303.28,60.023,1474261204,"274151322000095","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,859657.9,859657.9,1341,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261238,1020368.00
09/19/2016 01:00,2,0.000,ALERT,213.96,304.48,59.996,1474261204,"201051344000988","219011344069620",0.00,19.30,0,297.87,305.38,0.0,0.0,0.000,533960.7,533960.7,1337,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261240,1020369.00
09/19/2016 01:00,2,0.000,ALERT,213.74,302.07,59.991,1474261204,"201051344001025","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,562901.8,562901.8,1338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261242,1020370.00
09/19/2016 01:00,2,0.000,ALERT,213.96,304.78,59.996,1474261204,"201051344000458","219011344069620",0.00,19.80,0,300.57,306.58,0.0,0.0,0.000,559906.9,559906.9,1347,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261244,1020371.00
09/19/2016 01:00,2,0.000,ALERT,214.64,304.18,60.007,1474261204,"201051344000853","219011344069620",0.00,19.00,0,300.27,305.98,0.0,0.0,0.000,559206.1,559206.1,1353,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261246,1020372.00
09/19/2016 01:00,2,0.000,ALERT,214.19,302.98,59.986,1474261204,"201051344000685","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,561906.6,561906.6,1342,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261248,1020373.00
09/19/2016 01:00,2,0.000,ALERT,213.74,302.37,59.991,1474261204,"201051344000917","219011344069620",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,558854.4,558854.4,1339,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261250,1020374.00
09/19/2016 01:00,2,0.000,ALERT,213.96,303.28,60.002,1474261204,"201051344001145","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,564062.5,564062.5,1339,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261252,1020375.00
09/19/2016 01:00,2,0.000,ALERT,213.96,302.07,59.975,1474261204,"201051344000651","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,557199.4,557199.4,1337,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261253,1020376.00
09/19/2016 01:00,2,0.000,ALERT,212.61,302.07,59.991,1474261204,"274151322000088","219011344069620",0.00,19.80,0,300.27,303.58,0.0,0.0,0.000,782966.6,782966.6,1332,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261255,1020377.00
09/19/2016 01:00,2,0.000,ALERT,213.74,301.17,60.007,1474261204,"274151322000068","219011344069620",0.00,20.00,0,299.67,302.68,0.0,0.0,0.000,676116.2,676116.2,1366,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261257,1020378.00
09/19/2016 01:00,2,0.000,ALERT,213.51,302.98,59.991,1474261204,"201051344001135","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,553347.8,553347.8,1336,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474261259,1020379.00
09/19/2016 01:00,2,0.000,ALERT,213.74,305.08,59.975,1474261204,"201051344000594","219011344069620",0.00,19.30,0,301.17,306.28,0.0,0.0,0.000,564302.9,564302.9,1342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261261,1020380.00
09/19/2016 01:00,2,0.000,ALERT,213.74,302.37,59.991,1474261204,"201051344001203","219011344069620",0.00,19.00,0,300.27,305.68,0.0,0.0,0.000,561570.6,561570.6,1340,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261263,1020381.00
09/19/2016 01:00,2,0.000,ALERT,213.06,302.98,59.996,1474261204,"274151322000054","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,799066.7,799066.7,1328,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261265,1020382.00
09/19/2016 01:00,2,0.000,ALERT,214.19,304.48,59.991,1474261204,"201051344000867","219011344069620",0.00,19.50,0,300.57,306.28,0.0,0.0,0.000,551607.2,551607.2,1345,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261266,1020383.00
09/19/2016 01:00,2,0.000,ALERT,213.74,302.68,60.002,1474261204,"201051344001093","219011344069620",0.00,19.50,0,300.57,303.88,0.0,0.0,0.000,558238.1,558238.1,1342,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261268,1020384.00
09/19/2016 01:00,2,0.000,ALERT,213.96,304.48,59.986,1474261204,"201051344000900","219011344069620",0.00,19.00,0,300.87,305.68,0.0,0.0,0.000,568432.1,568432.1,1347,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261270,1020385.00
09/19/2016 01:00,2,0.000,ALERT,214.19,303.88,59.981,1474261204,"201051344000648","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,557117.8,557117.8,1340,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474261272,1020386.00
09/19/2016 01:00,2,0.000,ALERT,213.96,305.08,59.991,1474261204,"201051344000569","219011344069620",0.00,19.30,0,301.77,306.58,0.0,0.0,0.000,568394.8,568394.8,1347,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261274,1020387.00
09/19/2016 01:00,2,0.000,ALERT,213.96,304.78,59.991,1474261204,"201051344000983","219011344069620",0.00,19.30,0,301.47,306.28,0.0,0.0,0.000,560902.5,560902.5,1350,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261275,1020388.00
09/19/2016 01:00,2,0.000,ALERT,213.96,304.18,60.023,1474261204,"201051344001158","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,552525.5,552525.5,1339,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261277,1020389.00
09/19/2016 01:00,2,0.000,ALERT,214.41,305.08,59.991,1474261204,"201051344000576","219011344069620",0.00,19.00,0,301.17,305.98,0.0,0.0,0.000,560092.7,560092.7,1351,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261279,1020390.00
09/19/2016 01:00,2,0.000,ALERT,213.29,302.37,59.996,1474261204,"274151322000087","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,771144.0,771144.0,1343,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474261281,1020391.00
09/19/2016 01:15,2,0.000,ALERT,214.41,304.48,59.970,1474262103,"201051344000645","219011344069620",0.00,19.50,0,290.35,305.68,0.0,0.0,0.000,559569.0,559569.0,1348,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262105,1020392.00
09/19/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1474262103,"274151322000085","219011344069620",0.00,19.80,0,288.85,304.78,0.0,0.0,0.000,798709.4,798709.4,1333,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262107,1020393.00
09/19/2016 01:15,2,0.000,ALERT,214.41,304.18,59.975,1474262103,"201051344000633","219011344069620",0.00,18.70,0,289.15,305.38,0.0,0.0,0.000,551155.4,551155.4,1345,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262109,1020394.00
09/19/2016 01:15,2,0.000,ALERT,213.96,304.18,59.944,1474262103,"201051344000469","219011344069620",0.00,18.70,0,289.75,305.68,0.0,0.0,0.000,553760.1,553760.1,1352,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262111,1020395.00
09/19/2016 01:15,2,0.000,ALERT,213.06,302.07,59.949,1474262103,"201051344000646","219011344069620",0.00,19.00,0,289.15,304.48,0.0,0.0,0.000,554271.4,554271.4,1341,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262112,1020396.00
09/19/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1474262103,"274151322000052","219011344069620",0.00,19.80,0,288.55,305.38,0.0,0.0,0.000,821035.9,821035.9,1336,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262114,1020397.00
09/19/2016 01:15,2,0.000,ALERT,213.51,302.37,59.944,1474262103,"201051344000585","219011344069620",0.00,19.30,0,289.15,304.78,0.0,0.0,0.000,564257.3,564257.3,1344,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262116,1020398.00
09/19/2016 01:15,2,0.000,ALERT,213.29,302.68,60.002,1474262103,"201051344001230","219011344069620",0.00,19.00,0,289.75,305.08,0.0,0.0,0.000,557244.1,557244.1,1343,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262118,1020399.00
09/19/2016 01:15,2,0.000,ALERT,213.74,302.98,59.991,1474262103,"201051344000582","219011344069620",0.00,18.70,0,290.35,305.08,0.0,0.0,0.000,550013.6,550013.6,1339,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262120,1020400.00
09/19/2016 01:15,2,0.000,ALERT,213.06,302.07,59.996,1474262103,"201051344000955","219011344069620",0.00,19.30,0,289.45,304.48,0.0,0.0,0.000,563999.9,563999.9,1337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262121,1020401.00
09/19/2016 01:15,2,0.000,ALERT,213.29,302.07,59.986,1474262103,"274151322000094","219011344069620",0.00,19.30,0,288.55,304.48,0.0,0.0,0.000,675645.6,675645.6,1371,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262123,1020402.00
09/19/2016 01:15,2,0.000,ALERT,213.96,305.08,60.028,1474262103,"201051344000579","219011344069620",0.00,19.50,0,290.95,306.58,0.0,0.0,0.000,568118.1,568118.1,1338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262125,1020403.00
09/19/2016 01:15,2,0.000,ALERT,213.29,302.68,59.975,1474262103,"201051344000890","219011344069620",0.00,19.30,0,290.05,305.68,0.0,0.0,0.000,561253.6,561253.6,1342,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262127,1020404.00
09/19/2016 01:15,2,0.000,ALERT,213.51,302.07,59.991,1474262103,"201051344000438","219011344069620",0.00,19.00,0,289.45,305.08,0.0,0.0,0.000,562699.8,562699.8,1340,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262129,1020405.00
09/19/2016 01:15,2,0.000,ALERT,213.51,301.77,59.981,1474262103,"201051344000417","219011344069620",0.00,19.30,0,288.85,303.88,0.0,0.0,0.000,553748.9,553748.9,1339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262130,1020406.00
09/19/2016 01:15,2,0.000,ALERT,213.29,302.68,59.991,1474262103,"274151322000083","219011344069620",0.00,19.30,0,289.15,305.68,0.0,0.0,0.000,813563.5,813563.5,1335,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262132,1020407.00
09/19/2016 01:15,2,0.000,ALERT,213.51,302.07,59.981,1474262103,"274151322000076","219011344069620",0.00,19.80,0,288.85,304.78,0.0,0.0,0.000,868418.3,868418.3,1344,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262134,1020408.00
09/19/2016 01:15,2,0.000,ALERT,213.96,305.38,59.996,1474262103,"201051344000868","219011344069620",0.00,19.00,0,291.25,306.88,0.0,0.0,0.000,552539.8,552539.8,1345,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262136,1020409.00
09/19/2016 01:15,2,0.000,ALERT,213.29,303.58,59.996,1474262103,"274151322000095","219011344069620",0.00,19.00,0,290.05,305.98,0.0,0.0,0.000,859657.9,859657.9,1343,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262138,1020410.00
09/19/2016 01:15,2,0.000,ALERT,213.96,304.78,59.986,1474262103,"201051344000988","219011344069620",0.00,19.30,0,288.55,305.68,0.0,0.0,0.000,533960.7,533960.7,1339,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262139,1020411.00
09/19/2016 01:15,2,0.000,ALERT,213.06,301.47,59.986,1474262103,"201051344001025","219011344069620",0.00,18.70,0,288.85,305.08,0.0,0.0,0.000,562901.8,562901.8,1340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262141,1020412.00
09/19/2016 01:15,2,0.000,ALERT,213.96,304.78,60.002,1474262103,"201051344000458","219011344069620",0.00,19.80,0,290.95,306.58,0.0,0.0,0.000,559906.9,559906.9,1349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262143,1020413.00
09/19/2016 01:15,2,0.000,ALERT,214.64,304.48,59.986,1474262103,"201051344000853","219011344069620",0.00,19.00,0,290.65,306.28,0.0,0.0,0.000,559206.1,559206.1,1355,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262145,1020414.00
09/19/2016 01:15,2,0.000,ALERT,213.51,302.07,59.996,1474262103,"201051344000685","219011344069620",0.00,19.30,0,289.75,304.78,0.0,0.0,0.000,561906.6,561906.6,1344,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262147,1020415.00
09/19/2016 01:15,2,0.000,ALERT,213.51,301.77,59.986,1474262103,"201051344000917","219011344069620",0.00,19.80,0,288.55,304.18,0.0,0.0,0.000,558854.4,558854.4,1341,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262148,1020416.00
09/19/2016 01:15,2,0.000,ALERT,213.74,302.37,59.975,1474262103,"201051344001145","219011344069620",0.00,18.70,0,289.75,305.38,0.0,0.0,0.000,564062.5,564062.5,1341,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262150,1020417.00
09/19/2016 01:15,2,0.000,ALERT,213.51,301.47,59.981,1474262103,"201051344000651","219011344069620",0.00,18.30,0,288.85,304.18,0.0,0.0,0.000,557199.4,557199.4,1339,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262152,1020418.00
09/19/2016 01:15,2,0.000,ALERT,212.83,302.07,59.981,1474262103,"274151322000088","219011344069620",0.00,20.00,0,288.55,305.08,0.0,0.0,0.000,782966.6,782966.6,1334,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262154,1020419.00
09/19/2016 01:15,2,0.000,ALERT,213.74,301.77,59.981,1474262103,"274151322000068","219011344069620",0.00,20.30,0,288.25,304.18,0.0,0.0,0.000,676116.2,676116.2,1368,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262156,1020420.00
09/19/2016 01:15,2,0.000,ALERT,213.06,302.07,59.991,1474262103,"201051344001135","219011344069620",0.00,19.00,0,289.45,305.08,0.0,0.0,0.000,553347.8,553347.8,1338,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262158,1020421.00
09/19/2016 01:15,2,0.000,ALERT,213.74,305.08,59.991,1474262103,"201051344000594","219011344069620",0.00,19.30,0,290.65,306.58,0.0,0.0,0.000,564302.9,564302.9,1344,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262159,1020422.00
09/19/2016 01:15,2,0.000,ALERT,213.51,301.77,59.986,1474262103,"201051344001203","219011344069620",0.00,19.00,0,289.15,306.28,0.0,0.0,0.000,561570.6,561570.6,1342,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262161,1020423.00
09/19/2016 01:15,2,0.000,ALERT,213.29,302.98,59.975,1474262103,"274151322000054","219011344069620",0.00,20.00,0,288.85,305.38,0.0,0.0,0.000,799066.7,799066.7,1330,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262163,1020424.00
09/19/2016 01:15,2,0.000,ALERT,214.41,304.48,59.986,1474262103,"201051344000867","219011344069620",0.00,19.50,0,290.35,306.58,0.0,0.0,0.000,551607.2,551607.2,1347,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262165,1020425.00
09/19/2016 01:15,2,0.000,ALERT,213.51,302.37,59.981,1474262103,"201051344001093","219011344069620",0.00,19.50,0,289.45,304.48,0.0,0.0,0.000,558238.1,558238.1,1344,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262167,1020426.00
09/19/2016 01:15,2,0.000,ALERT,213.96,304.78,59.986,1474262103,"201051344000900","219011344069620",0.00,19.00,0,290.65,306.28,0.0,0.0,0.000,568432.1,568432.1,1349,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262168,1020427.00
09/19/2016 01:15,2,0.000,ALERT,214.19,303.88,59.991,1474262103,"201051344000648","219011344069620",0.00,18.70,0,290.35,306.28,0.0,0.0,0.000,557117.8,557117.8,1342,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262170,1020428.00
09/19/2016 01:15,2,0.000,ALERT,214.19,305.38,59.991,1474262103,"201051344000569","219011344069620",0.00,19.30,0,291.25,306.58,0.0,0.0,0.000,568394.8,568394.8,1349,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474262172,1020429.00
09/19/2016 01:15,2,0.000,ALERT,213.96,305.08,59.986,1474262103,"201051344000983","219011344069620",0.00,19.30,0,290.95,306.58,0.0,0.0,0.000,560902.5,560902.5,1352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262174,1020430.00
09/19/2016 01:15,2,0.000,ALERT,213.96,304.48,60.012,1474262103,"201051344001158","219011344069620",0.00,18.70,0,290.35,305.68,0.0,0.0,0.000,552525.5,552525.5,1341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262176,1020431.00
09/19/2016 01:15,2,0.000,ALERT,214.41,305.08,59.986,1474262103,"201051344000576","219011344069620",0.00,19.00,0,290.95,306.58,0.0,0.0,0.000,560092.7,560092.7,1353,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262178,1020432.00
09/19/2016 01:15,2,0.000,ALERT,213.29,302.37,59.986,1474262103,"274151322000087","219011344069620",0.00,20.00,0,288.25,304.78,0.0,0.0,0.000,771144.0,771144.0,1345,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474262179,1020433.00
09/19/2016 01:30,2,0.000,ALERT,214.41,304.18,59.944,1474263004,"201051344000645","219011344069620",0.00,19.30,0,302.37,305.98,0.0,0.0,0.000,559569.0,559569.0,1350,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263007,1020434.00
09/19/2016 01:30,2,0.000,ALERT,213.29,302.37,59.933,1474263004,"274151322000085","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,798709.4,798709.4,1335,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263008,1020435.00
09/19/2016 01:30,2,0.000,ALERT,214.41,304.18,59.970,1474263004,"201051344000633","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,551155.4,551155.4,1347,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263010,1020436.00
09/19/2016 01:30,2,0.000,ALERT,213.96,304.18,59.970,1474263004,"201051344000469","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,553760.1,553760.1,1354,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263012,1020437.00
09/19/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1474263004,"201051344000646","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,554271.4,554271.4,1343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263014,1020438.00
09/19/2016 01:30,2,0.000,ALERT,212.83,302.98,59.970,1474263004,"274151322000052","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,821035.9,821035.9,1338,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263016,1020439.00
09/19/2016 01:30,2,0.000,ALERT,213.51,302.07,59.954,1474263004,"201051344000585","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,564257.3,564257.3,1346,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263017,1020440.00
09/19/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1474263004,"201051344001230","219011344069620",0.00,19.00,0,300.57,303.88,0.0,0.0,0.000,557244.1,557244.1,1345,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263019,1020441.00
09/19/2016 01:30,2,0.000,ALERT,213.74,302.37,59.965,1474263004,"201051344000582","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,550013.6,550013.6,1341,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263021,1020442.00
09/19/2016 01:30,2,0.000,ALERT,213.06,301.77,59.970,1474263004,"201051344000955","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,563999.9,563999.9,1339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263023,1020443.00
09/19/2016 01:30,2,0.000,ALERT,213.29,301.47,59.986,1474263004,"274151322000094","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,675645.6,675645.6,1373,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263024,1020444.00
09/19/2016 01:30,2,0.000,ALERT,213.96,304.78,59.981,1474263004,"201051344000579","219011344069620",0.00,19.30,0,303.28,306.88,0.0,0.0,0.000,568118.1,568118.1,1340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263026,1020445.00
09/19/2016 01:30,2,0.000,ALERT,213.29,302.07,59.965,1474263004,"201051344000890","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,561253.6,561253.6,1344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263028,1020446.00
09/19/2016 01:30,2,0.000,ALERT,213.51,301.77,59.981,1474263004,"201051344000438","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,562699.8,562699.8,1342,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263030,1020447.00
09/19/2016 01:30,2,0.000,ALERT,213.51,301.17,59.981,1474263004,"201051344000417","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,553748.9,553748.9,1341,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263032,1020448.00
09/19/2016 01:30,2,0.000,ALERT,213.29,302.37,59.991,1474263004,"274151322000083","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,813563.5,813563.5,1337,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263034,1020449.00
09/19/2016 01:30,2,0.000,ALERT,213.74,301.77,59.954,1474263004,"274151322000076","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,868418.3,868418.3,1346,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263035,1020450.00
09/19/2016 01:30,2,0.000,ALERT,213.74,305.08,59.986,1474263004,"201051344000868","219011344069620",0.00,19.00,0,303.58,306.88,0.0,0.0,0.000,552539.8,552539.8,1347,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263037,1020451.00
09/19/2016 01:30,2,0.000,ALERT,213.06,302.98,59.975,1474263004,"274151322000095","219011344069620",0.00,19.00,0,301.47,304.78,0.0,0.0,0.000,859657.9,859657.9,1345,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263039,1020452.00
09/19/2016 01:30,2,0.000,ALERT,213.74,304.18,59.981,1474263004,"201051344000988","219011344069620",0.00,19.30,0,300.27,305.98,0.0,0.0,0.000,533960.7,533960.7,1341,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263041,1020453.00
09/19/2016 01:30,2,0.000,ALERT,213.29,301.17,59.975,1474263004,"201051344001025","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,562901.8,562901.8,1342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263043,1020454.00
09/19/2016 01:30,2,0.000,ALERT,213.96,304.48,59.970,1474263004,"201051344000458","219011344069620",0.00,19.80,0,302.68,306.58,0.0,0.0,0.000,559906.9,559906.9,1351,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263045,1020455.00
09/19/2016 01:30,2,0.000,ALERT,214.41,304.18,59.975,1474263004,"201051344000853","219011344069620",0.00,19.00,0,302.37,306.28,0.0,0.0,0.000,559206.1,559206.1,1357,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263046,1020456.00
09/19/2016 01:30,2,0.000,ALERT,213.96,302.07,59.981,1474263004,"201051344000685","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,561906.6,561906.6,1346,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263048,1020457.00
09/19/2016 01:30,2,0.000,ALERT,213.74,301.17,60.007,1474263004,"201051344000917","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,558854.4,558854.4,1343,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263050,1020458.00
09/19/2016 01:30,2,0.000,ALERT,213.96,302.37,59.975,1474263004,"201051344001145","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,564062.5,564062.5,1343,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263052,1020459.00
09/19/2016 01:30,2,0.000,ALERT,213.74,301.17,59.981,1474263004,"201051344000651","219011344069620",0.00,18.30,0,299.97,302.98,0.0,0.0,0.000,557199.4,557199.4,1341,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263053,1020460.00
09/19/2016 01:30,2,0.000,ALERT,212.83,301.77,59.928,1474263004,"274151322000088","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,782966.6,782966.6,1336,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263055,1020461.00
09/19/2016 01:30,2,0.000,ALERT,213.96,301.47,59.959,1474263004,"274151322000068","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,676116.2,676116.2,1370,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263057,1020462.00
09/19/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1474263004,"201051344001135","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,553347.8,553347.8,1340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263059,1020463.00
09/19/2016 01:30,2,0.000,ALERT,213.96,305.08,59.991,1474263004,"201051344000594","219011344069620",0.00,19.00,0,302.68,306.58,0.0,0.0,0.000,564302.9,564302.9,1346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263061,1020464.00
09/19/2016 01:30,2,0.000,ALERT,213.74,301.47,59.959,1474263004,"201051344001203","219011344069620",0.00,19.00,0,300.27,305.38,0.0,0.0,0.000,561570.6,561570.6,1344,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263062,1020465.00
09/19/2016 01:30,2,0.000,ALERT,213.06,302.07,59.933,1474263004,"274151322000054","219011344069620",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,799066.7,799066.7,1332,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263064,1020466.00
09/19/2016 01:30,2,0.000,ALERT,214.41,304.18,59.981,1474263004,"201051344000867","219011344069620",0.00,19.30,0,302.37,306.88,0.0,0.0,0.000,551607.2,551607.2,1349,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263066,1020467.00
09/19/2016 01:30,2,0.000,ALERT,213.51,301.77,59.975,1474263004,"201051344001093","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,558238.1,558238.1,1346,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263068,1020468.00
09/19/2016 01:30,2,0.000,ALERT,213.96,304.18,60.002,1474263004,"201051344000900","219011344069620",0.00,19.00,0,302.37,305.98,0.0,0.0,0.000,568432.1,568432.1,1351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263070,1020469.00
09/19/2016 01:30,2,0.000,ALERT,214.41,303.88,59.986,1474263004,"201051344000648","219011344069620",0.00,18.30,0,302.07,306.58,0.0,0.0,0.000,557117.8,557117.8,1344,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263072,1020470.00
09/19/2016 01:30,2,0.000,ALERT,214.19,304.78,60.002,1474263004,"201051344000569","219011344069620",0.00,19.30,0,303.28,307.18,0.0,0.0,0.000,568394.8,568394.8,1351,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263073,1020471.00
