ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 01:30,2,0.000,ALERT,213.96,304.48,60.023,1474263004,"201051344000983","219011344069620",0.00,19.30,0,302.98,306.58,0.0,0.0,0.000,560902.5,560902.5,1354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263075,1020472.00
09/19/2016 01:30,2,0.000,ALERT,214.19,304.18,59.986,1474263004,"201051344001158","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,552525.5,552525.5,1343,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263077,1020473.00
09/19/2016 01:30,2,0.000,ALERT,214.64,304.78,59.981,1474263004,"201051344000576","219011344069620",0.00,18.70,0,302.68,306.28,0.0,0.0,0.000,560092.7,560092.7,1355,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263079,1020474.00
09/19/2016 01:30,2,0.000,ALERT,213.51,302.07,59.975,1474263004,"274151322000087","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,771144.0,771144.0,1347,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263081,1020475.00
09/19/2016 01:45,2,0.000,ALERT,213.74,302.98,60.044,1474263904,"201051344000645","219011344069620",0.00,19.30,0,300.27,305.68,0.0,0.0,0.000,559569.0,559569.0,1352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263906,1020476.00
09/19/2016 01:45,2,0.000,ALERT,212.16,300.57,60.007,1474263904,"274151322000085","219011344069620",0.00,19.80,0,297.57,303.58,0.0,0.0,0.000,798709.4,798709.4,1337,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263907,1020477.00
09/19/2016 01:45,2,0.000,ALERT,213.74,302.68,60.039,1474263904,"201051344000633","219011344069620",0.00,18.70,0,298.47,305.68,0.0,0.0,0.000,551155.4,551155.4,1349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263909,1020478.00
09/19/2016 01:45,2,0.000,ALERT,213.29,302.68,60.007,1474263904,"201051344000469","219011344069620",0.00,18.30,0,299.07,305.38,0.0,0.0,0.000,553760.1,553760.1,1356,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263911,1020479.00
09/19/2016 01:45,2,0.000,ALERT,212.61,300.87,60.007,1474263904,"201051344000646","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,554271.4,554271.4,1345,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263913,1020480.00
09/19/2016 01:45,2,0.000,ALERT,211.93,299.67,59.996,1474263904,"274151322000052","219011344069620",0.00,19.80,0,297.57,304.18,0.0,0.0,0.000,821035.9,821035.9,1340,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263914,1020481.00
09/19/2016 01:45,2,0.000,ALERT,213.06,301.17,59.965,1474263904,"201051344000585","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,564257.3,564257.3,1348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263916,1020482.00
09/19/2016 01:45,2,0.000,ALERT,212.83,301.17,60.039,1474263904,"201051344001230","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,557244.1,557244.1,1347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263918,1020483.00
09/19/2016 01:45,2,0.000,ALERT,213.29,301.77,60.002,1474263904,"201051344000582","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,550013.6,550013.6,1343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263920,1020484.00
09/19/2016 01:45,2,0.000,ALERT,212.38,300.57,59.991,1474263904,"201051344000955","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,563999.9,563999.9,1341,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263922,1020485.00
09/19/2016 01:45,2,0.000,ALERT,212.16,299.67,59.981,1474263904,"274151322000094","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,675645.6,675645.6,1375,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263924,1020486.00
09/19/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1474263904,"201051344000579","219011344069620",0.00,19.30,0,300.87,306.28,0.0,0.0,0.000,568118.1,568118.1,1342,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263926,1020487.00
09/19/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1474263904,"201051344000890","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,561253.6,561253.6,1346,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263927,1020488.00
09/19/2016 01:45,2,0.000,ALERT,213.06,301.17,59.981,1474263904,"201051344000438","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,562699.8,562699.8,1344,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263929,1020489.00
09/19/2016 01:45,2,0.000,ALERT,213.06,300.27,59.965,1474263904,"201051344000417","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,553748.9,553748.9,1343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263931,1020490.00
09/19/2016 01:45,2,0.000,ALERT,212.16,300.57,59.996,1474263904,"274151322000083","219011344069620",0.00,19.50,0,297.87,303.88,0.0,0.0,0.000,813563.5,813563.5,1339,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263933,1020491.00
09/19/2016 01:45,2,0.000,ALERT,212.61,300.27,59.975,1474263904,"274151322000076","219011344069620",0.00,19.50,0,297.57,303.88,0.0,0.0,0.000,868418.3,868418.3,1348,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263935,1020492.00
09/19/2016 01:45,2,0.000,ALERT,212.83,303.28,59.933,1474263904,"201051344000868","219011344069620",0.00,18.70,0,301.17,306.88,0.0,0.0,0.000,552539.8,552539.8,1349,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263936,1020493.00
09/19/2016 01:45,2,0.000,ALERT,211.93,301.17,59.965,1474263904,"274151322000095","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,859657.9,859657.9,1347,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263938,1020494.00
09/19/2016 01:45,2,0.000,ALERT,213.06,302.98,59.981,1474263904,"201051344000988","219011344069620",0.00,19.00,0,297.87,305.68,0.0,0.0,0.000,533960.7,533960.7,1343,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263940,1020495.00
09/19/2016 01:45,2,0.000,ALERT,212.61,300.57,59.970,1474263904,"201051344001025","219011344069620",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,562901.8,562901.8,1344,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263942,1020496.00
09/19/2016 01:45,2,0.000,ALERT,212.83,302.98,60.012,1474263904,"201051344000458","219011344069620",0.00,19.50,0,300.57,306.58,0.0,0.0,0.000,559906.9,559906.9,1353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263943,1020497.00
09/19/2016 01:45,2,0.000,ALERT,213.74,303.28,59.981,1474263904,"201051344000853","219011344069620",0.00,18.70,0,300.27,306.28,0.0,0.0,0.000,559206.1,559206.1,1359,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263945,1020498.00
09/19/2016 01:45,2,0.000,ALERT,213.06,301.17,59.938,1474263904,"201051344000685","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,561906.6,561906.6,1348,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263947,1020499.00
09/19/2016 01:45,2,0.000,ALERT,213.06,300.57,59.970,1474263904,"201051344000917","219011344069620",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,558854.4,558854.4,1345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263949,1020500.00
09/19/2016 01:45,2,0.000,ALERT,213.06,301.47,59.975,1474263904,"201051344001145","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,564062.5,564062.5,1345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263951,1020501.00
09/19/2016 01:45,2,0.000,ALERT,213.06,300.57,59.975,1474263904,"201051344000651","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,557199.4,557199.4,1343,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263953,1020502.00
09/19/2016 01:45,2,0.000,ALERT,211.93,300.27,59.991,1474263904,"274151322000088","219011344069620",0.00,19.80,0,297.57,303.58,0.0,0.0,0.000,782966.6,782966.6,1338,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263954,1020503.00
09/19/2016 01:45,2,0.000,ALERT,212.83,299.67,59.975,1474263904,"274151322000068","219011344069620",0.00,20.30,0,296.96,302.68,0.0,0.0,0.000,676116.2,676116.2,1372,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263956,1020504.00
09/19/2016 01:45,2,0.000,ALERT,212.61,301.17,59.991,1474263904,"201051344001135","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,553347.8,553347.8,1342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263958,1020505.00
09/19/2016 01:45,2,0.000,ALERT,212.83,303.88,59.981,1474263904,"201051344000594","219011344069620",0.00,19.00,0,300.27,306.88,0.0,0.0,0.000,564302.9,564302.9,1348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263960,1020506.00
09/19/2016 01:45,2,0.000,ALERT,213.06,301.17,59.975,1474263904,"201051344001203","219011344069620",0.00,19.00,0,298.47,304.78,0.0,0.0,0.000,561570.6,561570.6,1346,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263962,1020507.00
09/19/2016 01:45,2,0.000,ALERT,212.16,301.17,59.975,1474263904,"274151322000054","219011344069620",0.00,20.00,0,297.87,304.18,0.0,0.0,0.000,799066.7,799066.7,1334,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263963,1020508.00
09/19/2016 01:45,2,0.000,ALERT,213.29,302.98,59.959,1474263904,"201051344000867","219011344069620",0.00,19.30,0,300.27,306.28,0.0,0.0,0.000,551607.2,551607.2,1351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263965,1020509.00
09/19/2016 01:45,2,0.000,ALERT,212.83,301.17,59.970,1474263904,"201051344001093","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,558238.1,558238.1,1348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263967,1020510.00
09/19/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1474263904,"201051344000900","219011344069620",0.00,18.70,0,299.97,305.68,0.0,0.0,0.000,568432.1,568432.1,1353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263969,1020511.00
09/19/2016 01:45,2,0.000,ALERT,213.29,302.37,59.975,1474263904,"201051344000648","219011344069620",0.00,18.30,0,299.67,305.98,0.0,0.0,0.000,557117.8,557117.8,1346,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474263970,1020512.00
09/19/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1474263904,"201051344000569","219011344069620",0.00,19.00,0,300.87,306.58,0.0,0.0,0.000,568394.8,568394.8,1353,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263972,1020513.00
09/19/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1474263904,"201051344000983","219011344069620",0.00,19.00,0,300.87,306.28,0.0,0.0,0.000,560902.5,560902.5,1356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263974,1020514.00
09/19/2016 01:45,2,0.000,ALERT,213.29,302.98,59.975,1474263904,"201051344001158","219011344069620",0.00,18.70,0,299.67,305.68,0.0,0.0,0.000,552525.5,552525.5,1345,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263976,1020515.00
09/19/2016 01:45,2,0.000,ALERT,213.51,303.58,59.970,1474263904,"201051344000576","219011344069620",0.00,18.70,0,300.27,306.28,0.0,0.0,0.000,560092.7,560092.7,1357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263978,1020516.00
09/19/2016 01:45,2,0.000,ALERT,212.38,299.67,59.965,1474263904,"274151322000087","219011344069620",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,771144.0,771144.0,1349,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474263979,1020517.00
09/19/2016 02:00,2,0.000,ALERT,213.51,302.68,59.928,1474264803,"201051344000645","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,559569.0,559569.0,1354,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264805,1020518.00
09/19/2016 02:00,2,0.000,ALERT,212.38,301.17,59.965,1474264803,"274151322000085","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,798709.4,798709.4,1339,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264807,1020519.00
09/19/2016 02:00,2,0.000,ALERT,213.51,302.68,59.970,1474264803,"201051344000633","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,551155.4,551155.4,1351,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264809,1020520.00
09/19/2016 02:00,2,0.000,ALERT,213.06,302.68,59.975,1474264803,"201051344000469","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,553760.1,553760.1,1358,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264811,1020521.00
09/19/2016 02:00,2,0.000,ALERT,212.83,301.47,59.975,1474264803,"201051344000646","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,554271.4,554271.4,1347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264813,1020522.00
09/19/2016 02:00,2,0.000,ALERT,211.93,301.17,59.970,1474264803,"274151322000052","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,821035.9,821035.9,1342,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264815,1020523.00
09/19/2016 02:00,2,0.000,ALERT,213.29,301.77,59.975,1474264803,"201051344000585","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,564257.3,564257.3,1350,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264817,1020524.00
09/19/2016 02:00,2,0.000,ALERT,213.06,301.77,59.975,1474264803,"201051344001230","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,557244.1,557244.1,1349,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264818,1020525.00
09/19/2016 02:00,2,0.000,ALERT,213.51,302.37,59.933,1474264803,"201051344000582","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,550013.6,550013.6,1345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264820,1020526.00
09/19/2016 02:00,2,0.000,ALERT,212.61,301.17,59.981,1474264803,"201051344000955","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,563999.9,563999.9,1343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264822,1020527.00
09/19/2016 02:00,2,0.000,ALERT,212.38,300.27,59.975,1474264803,"274151322000094","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,675645.6,675645.6,1377,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264824,1020528.00
09/19/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1474264803,"201051344000579","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,568118.1,568118.1,1344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264825,1020529.00
09/19/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1474264803,"201051344000890","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,561253.6,561253.6,1348,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264827,1020530.00
09/19/2016 02:00,2,0.000,ALERT,213.29,301.47,59.970,1474264803,"201051344000438","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,562699.8,562699.8,1346,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264829,1020531.00
09/19/2016 02:00,2,0.000,ALERT,213.29,300.87,59.981,1474264803,"201051344000417","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,553748.9,553748.9,1345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264831,1020532.00
09/19/2016 02:00,2,0.000,ALERT,212.16,301.47,59.975,1474264803,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,813563.5,813563.5,1341,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264833,1020533.00
09/19/2016 02:00,2,0.000,ALERT,212.83,301.17,59.981,1474264803,"274151322000076","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,868418.3,868418.3,1350,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264835,1020534.00
09/19/2016 02:00,2,0.000,ALERT,213.06,303.58,59.981,1474264803,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,552539.8,552539.8,1351,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264836,1020535.00
09/19/2016 02:00,2,0.000,ALERT,212.16,301.77,59.959,1474264803,"274151322000095","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,859657.9,859657.9,1349,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264838,1020536.00
09/19/2016 02:00,2,0.000,ALERT,212.83,302.68,59.928,1474264803,"201051344000988","219011344069620",0.00,19.00,0,298.77,304.18,0.0,0.0,0.000,533960.7,533960.7,1345,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264840,1020537.00
09/19/2016 02:00,2,0.000,ALERT,213.06,300.87,59.949,1474264803,"201051344001025","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,562901.8,562901.8,1346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264842,1020538.00
09/19/2016 02:00,2,0.000,ALERT,213.06,302.98,59.975,1474264803,"201051344000458","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,559906.9,559906.9,1355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264844,1020539.00
09/19/2016 02:00,2,0.000,ALERT,213.74,302.98,59.917,1474264803,"201051344000853","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,559206.1,559206.1,1361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264845,1020540.00
09/19/2016 02:00,2,0.000,ALERT,213.29,301.47,59.933,1474264803,"201051344000685","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,561906.6,561906.6,1350,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264847,1020541.00
09/19/2016 02:00,2,0.000,ALERT,213.06,300.57,59.965,1474264803,"201051344000917","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,558854.4,558854.4,1347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264849,1020542.00
09/19/2016 02:00,2,0.000,ALERT,213.29,301.77,59.981,1474264803,"201051344001145","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,564062.5,564062.5,1347,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264851,1020543.00
09/19/2016 02:00,2,0.000,ALERT,213.29,300.87,59.981,1474264803,"201051344000651","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,557199.4,557199.4,1345,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264853,1020544.00
09/19/2016 02:00,2,0.000,ALERT,211.93,300.27,59.970,1474264803,"274151322000088","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,782966.6,782966.6,1340,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264854,1020545.00
09/19/2016 02:00,2,0.000,ALERT,212.83,299.97,59.965,1474264803,"274151322000068","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,676116.2,676116.2,1374,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264856,1020546.00
09/19/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1474264803,"201051344001135","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,553347.8,553347.8,1344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264858,1020547.00
09/19/2016 02:00,2,0.000,ALERT,212.83,303.58,59.981,1474264803,"201051344000594","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,564302.9,564302.9,1350,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264860,1020548.00
09/19/2016 02:00,2,0.000,ALERT,213.06,300.87,59.981,1474264803,"201051344001203","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,561570.6,561570.6,1348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264861,1020549.00
09/19/2016 02:00,2,0.000,ALERT,212.16,301.17,59.975,1474264803,"274151322000054","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,799066.7,799066.7,1336,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264863,1020550.00
09/19/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1474264803,"201051344000867","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,551607.2,551607.2,1353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264865,1020551.00
09/19/2016 02:00,2,0.000,ALERT,213.06,301.47,60.002,1474264803,"201051344001093","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,558238.1,558238.1,1350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264867,1020552.00
09/19/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1474264803,"201051344000900","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,568432.1,568432.1,1355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264869,1020553.00
09/19/2016 02:00,2,0.000,ALERT,213.29,302.07,59.986,1474264803,"201051344000648","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,557117.8,557117.8,1348,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264870,1020554.00
09/19/2016 02:00,2,0.000,ALERT,213.06,303.28,60.018,1474264803,"201051344000569","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,568394.8,568394.8,1355,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264872,1020555.00
09/19/2016 02:00,2,0.000,ALERT,213.06,302.98,59.986,1474264803,"201051344000983","219011344069620",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,560902.5,560902.5,1358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264874,1020556.00
09/19/2016 02:00,2,0.000,ALERT,213.06,302.68,59.991,1474264803,"201051344001158","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,552525.5,552525.5,1347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474264876,1020557.00
09/19/2016 02:00,2,0.000,ALERT,213.51,303.28,59.986,1474264803,"201051344000576","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,560092.7,560092.7,1359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264877,1020558.00
09/19/2016 02:00,2,0.000,ALERT,212.83,300.57,59.981,1474264803,"274151322000087","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,771144.0,771144.0,1351,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474264879,1020559.00
09/19/2016 02:15,2,0.000,ALERT,213.74,302.68,59.949,1474265704,"201051344000645","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,559569.0,559569.0,1356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265706,1020560.00
09/19/2016 02:15,2,0.000,ALERT,212.61,300.87,59.981,1474265704,"274151322000085","219011344069620",0.00,19.50,0,299.37,302.37,0.0,0.0,0.000,798709.4,798709.4,1341,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265708,1020561.00
09/19/2016 02:15,2,0.000,ALERT,213.74,302.68,59.991,1474265704,"201051344000633","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,551155.4,551155.4,1353,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265710,1020562.00
09/19/2016 02:15,2,0.000,ALERT,213.29,302.68,59.986,1474265704,"201051344000469","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,553760.1,553760.1,1360,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265711,1020563.00
09/19/2016 02:15,2,0.000,ALERT,212.83,300.87,59.975,1474265704,"201051344000646","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,554271.4,554271.4,1349,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265713,1020564.00
09/19/2016 02:15,2,0.000,ALERT,212.38,300.87,59.975,1474265704,"274151322000052","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,821035.9,821035.9,1344,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265715,1020565.00
09/19/2016 02:15,2,0.000,ALERT,213.29,301.17,59.944,1474265704,"201051344000585","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,564257.3,564257.3,1352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265717,1020566.00
09/19/2016 02:15,2,0.000,ALERT,213.06,301.47,59.975,1474265704,"201051344001230","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,557244.1,557244.1,1351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265719,1020567.00
09/19/2016 02:15,2,0.000,ALERT,213.51,301.77,59.970,1474265704,"201051344000582","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,550013.6,550013.6,1347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265721,1020568.00
09/19/2016 02:15,2,0.000,ALERT,212.83,300.87,59.975,1474265704,"201051344000955","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,563999.9,563999.9,1345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265723,1020569.00
09/19/2016 02:15,2,0.000,ALERT,212.61,300.57,59.975,1474265704,"274151322000094","219011344069620",0.00,19.00,0,299.07,301.77,0.0,0.0,0.000,675645.6,675645.6,1379,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265724,1020570.00
09/19/2016 02:15,2,0.000,ALERT,213.29,303.58,59.975,1474265704,"201051344000579","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,568118.1,568118.1,1346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265726,1020571.00
09/19/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1474265704,"201051344000890","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,561253.6,561253.6,1350,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265728,1020572.00
09/19/2016 02:15,2,0.000,ALERT,213.29,301.17,59.986,1474265704,"201051344000438","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,562699.8,562699.8,1348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265730,1020573.00
09/19/2016 02:15,2,0.000,ALERT,213.29,300.57,59.970,1474265704,"201051344000417","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,553748.9,553748.9,1347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265732,1020574.00
09/19/2016 02:15,2,0.000,ALERT,212.61,301.47,59.991,1474265704,"274151322000083","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,813563.5,813563.5,1343,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265734,1020575.00
09/19/2016 02:15,2,0.000,ALERT,213.06,301.47,59.970,1474265704,"274151322000076","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,868418.3,868418.3,1352,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265735,1020576.00
09/19/2016 02:15,2,0.000,ALERT,213.29,303.88,59.981,1474265704,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,552539.8,552539.8,1353,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265737,1020577.00
09/19/2016 02:15,2,0.000,ALERT,212.61,302.07,59.949,1474265704,"274151322000095","219011344069620",0.00,19.00,0,300.27,303.28,0.0,0.0,0.000,859657.9,859657.9,1351,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265739,1020578.00
09/19/2016 02:15,2,0.000,ALERT,213.06,302.98,60.007,1474265704,"201051344000988","219011344069620",0.00,19.00,0,298.77,304.18,0.0,0.0,0.000,533960.7,533960.7,1347,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265741,1020579.00
09/19/2016 02:15,2,0.000,ALERT,213.06,300.57,59.986,1474265704,"201051344001025","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,562901.8,562901.8,1348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265743,1020580.00
09/19/2016 02:15,2,0.000,ALERT,213.06,303.28,59.981,1474265704,"201051344000458","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,559906.9,559906.9,1357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265745,1020581.00
09/19/2016 02:15,2,0.000,ALERT,213.74,302.98,59.981,1474265704,"201051344000853","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,559206.1,559206.1,1363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265746,1020582.00
09/19/2016 02:15,2,0.000,ALERT,213.51,301.47,59.981,1474265704,"201051344000685","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,561906.6,561906.6,1352,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265748,1020583.00
09/19/2016 02:15,2,0.000,ALERT,213.29,300.87,59.991,1474265704,"201051344000917","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,558854.4,558854.4,1349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265750,1020584.00
09/19/2016 02:15,2,0.000,ALERT,213.51,301.47,59.970,1474265704,"201051344001145","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,564062.5,564062.5,1349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265752,1020585.00
09/19/2016 02:15,2,0.000,ALERT,213.29,300.57,59.981,1474265704,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,557199.4,557199.4,1347,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265754,1020586.00
09/19/2016 02:15,2,0.000,ALERT,212.16,301.47,59.981,1474265704,"274151322000088","219011344069620",0.00,19.80,0,299.37,302.37,0.0,0.0,0.000,782966.6,782966.6,1342,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265755,1020587.00
09/19/2016 02:15,2,0.000,ALERT,213.06,300.57,59.996,1474265704,"274151322000068","219011344069620",0.00,20.00,0,298.77,301.47,0.0,0.0,0.000,676116.2,676116.2,1376,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265757,1020588.00
09/19/2016 02:15,2,0.000,ALERT,212.83,301.17,59.996,1474265704,"201051344001135","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,553347.8,553347.8,1346,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265759,1020589.00
09/19/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1474265704,"201051344000594","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,564302.9,564302.9,1352,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265761,1020590.00
09/19/2016 02:15,2,0.000,ALERT,213.51,301.17,59.991,1474265704,"201051344001203","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,561570.6,561570.6,1350,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265763,1020591.00
09/19/2016 02:15,2,0.000,ALERT,212.38,301.17,59.991,1474265704,"274151322000054","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,799066.7,799066.7,1338,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265764,1020592.00
09/19/2016 02:15,2,0.000,ALERT,213.74,302.98,59.991,1474265704,"201051344000867","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,551607.2,551607.2,1355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265766,1020593.00
09/19/2016 02:15,2,0.000,ALERT,213.29,301.17,60.023,1474265704,"201051344001093","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,558238.1,558238.1,1352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265768,1020594.00
09/19/2016 02:15,2,0.000,ALERT,213.29,303.28,60.002,1474265704,"201051344000900","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,568432.1,568432.1,1357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265770,1020595.00
09/19/2016 02:15,2,0.000,ALERT,213.51,302.68,60.023,1474265704,"201051344000648","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,557117.8,557117.8,1350,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265771,1020596.00
09/19/2016 02:15,2,0.000,ALERT,213.29,303.88,59.986,1474265704,"201051344000569","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,568394.8,568394.8,1357,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265773,1020597.00
09/19/2016 02:15,2,0.000,ALERT,213.51,303.58,60.028,1474265704,"201051344000983","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,560902.5,560902.5,1360,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265775,1020598.00
09/19/2016 02:15,2,0.000,ALERT,213.29,302.98,59.991,1474265704,"201051344001158","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,552525.5,552525.5,1349,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474265777,1020599.00
09/19/2016 02:15,2,0.000,ALERT,213.74,303.58,59.991,1474265704,"201051344000576","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,560092.7,560092.7,1361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265779,1020600.00
09/19/2016 02:15,2,0.000,ALERT,212.83,301.17,59.986,1474265704,"274151322000087","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,771144.0,771144.0,1353,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474265780,1020601.00
09/19/2016 02:30,2,0.000,ALERT,213.96,303.58,59.986,1474266603,"201051344000645","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,559569.0,559569.0,1358,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266605,1020602.00
09/19/2016 02:30,2,0.000,ALERT,213.06,301.47,59.981,1474266603,"274151322000085","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,798709.4,798709.4,1343,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266607,1020603.00
09/19/2016 02:30,2,0.000,ALERT,213.96,303.28,59.981,1474266603,"201051344000633","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,551155.4,551155.4,1355,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266609,1020604.00
09/19/2016 02:30,2,0.000,ALERT,213.51,303.28,59.970,1474266603,"201051344000469","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,553760.1,553760.1,1362,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266611,1020605.00
09/19/2016 02:30,2,0.000,ALERT,213.06,301.17,59.991,1474266603,"201051344000646","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,554271.4,554271.4,1351,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266612,1020606.00
09/19/2016 02:30,2,0.000,ALERT,212.61,301.77,60.002,1474266603,"274151322000052","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,821035.9,821035.9,1346,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474266614,1020607.00
09/19/2016 02:30,2,0.000,ALERT,213.74,301.77,59.981,1474266603,"201051344000585","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,564257.3,564257.3,1354,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266616,1020608.00
09/19/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1474266603,"201051344001230","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,557244.1,557244.1,1353,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266618,1020609.00
09/19/2016 02:30,2,0.000,ALERT,213.96,302.37,59.975,1474266603,"201051344000582","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,550013.6,550013.6,1349,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266620,1020610.00
09/19/2016 02:30,2,0.000,ALERT,213.06,301.77,59.954,1474266603,"201051344000955","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,563999.9,563999.9,1347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266621,1020611.00
09/19/2016 02:30,2,0.000,ALERT,213.06,301.77,59.944,1474266603,"274151322000094","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,675645.6,675645.6,1381,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266623,1020612.00
09/19/2016 02:30,2,0.000,ALERT,213.51,304.18,60.007,1474266603,"201051344000579","219011344069620",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,568118.1,568118.1,1348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266625,1020613.00
09/19/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1474266603,"201051344000890","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,561253.6,561253.6,1352,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266627,1020614.00
09/19/2016 02:30,2,0.000,ALERT,213.74,301.77,59.981,1474266603,"201051344000438","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,562699.8,562699.8,1350,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266628,1020615.00
09/19/2016 02:30,2,0.000,ALERT,213.51,301.47,59.954,1474266603,"201051344000417","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,553748.9,553748.9,1349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266630,1020616.00
