ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1474266603,"274151322000083","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,813563.5,813563.5,1345,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266632,1020617.00
09/19/2016 02:30,2,0.000,ALERT,213.29,302.37,59.986,1474266603,"274151322000076","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,868418.3,868418.3,1354,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266634,1020618.00
09/19/2016 02:30,2,0.000,ALERT,213.51,304.18,60.023,1474266603,"201051344000868","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,552539.8,552539.8,1355,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266636,1020619.00
09/19/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1474266603,"274151322000095","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,859657.9,859657.9,1353,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266638,1020620.00
09/19/2016 02:30,2,0.000,ALERT,213.51,303.88,59.991,1474266603,"201051344000988","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,533960.7,533960.7,1349,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474266639,1020621.00
09/19/2016 02:30,2,0.000,ALERT,213.29,300.87,59.991,1474266603,"201051344001025","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,562901.8,562901.8,1350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266641,1020622.00
09/19/2016 02:30,2,0.000,ALERT,213.51,304.18,60.039,1474266603,"201051344000458","219011344069620",0.00,19.50,0,301.17,305.98,0.0,0.0,0.000,559906.9,559906.9,1359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266643,1020623.00
09/19/2016 02:30,2,0.000,ALERT,214.19,303.88,59.991,1474266603,"201051344000853","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,559206.1,559206.1,1365,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266645,1020624.00
09/19/2016 02:30,2,0.000,ALERT,213.74,302.07,60.002,1474266603,"201051344000685","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,561906.6,561906.6,1354,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266647,1020625.00
09/19/2016 02:30,2,0.000,ALERT,213.51,301.17,59.949,1474266603,"201051344000917","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,558854.4,558854.4,1351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266649,1020626.00
09/19/2016 02:30,2,0.000,ALERT,213.96,302.37,60.002,1474266603,"201051344001145","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,564062.5,564062.5,1351,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266650,1020627.00
09/19/2016 02:30,2,0.000,ALERT,213.74,301.17,59.996,1474266603,"201051344000651","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,557199.4,557199.4,1349,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266652,1020628.00
09/19/2016 02:30,2,0.000,ALERT,212.61,301.47,60.002,1474266603,"274151322000088","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,782966.6,782966.6,1344,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266654,1020629.00
09/19/2016 02:30,2,0.000,ALERT,213.51,301.17,59.991,1474266603,"274151322000068","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,676116.2,676116.2,1378,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474266656,1020630.00
09/19/2016 02:30,2,0.000,ALERT,213.29,301.77,59.991,1474266603,"201051344001135","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,553347.8,553347.8,1348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266658,1020631.00
09/19/2016 02:30,2,0.000,ALERT,213.51,304.78,59.996,1474266603,"201051344000594","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,564302.9,564302.9,1354,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266660,1020632.00
09/19/2016 02:30,2,0.000,ALERT,213.51,301.47,59.996,1474266603,"201051344001203","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,561570.6,561570.6,1352,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266661,1020633.00
09/19/2016 02:30,2,0.000,ALERT,212.83,302.07,59.996,1474266603,"274151322000054","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,799066.7,799066.7,1340,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266663,1020634.00
09/19/2016 02:30,2,0.000,ALERT,213.74,303.88,60.002,1474266603,"201051344000867","219011344069620",0.00,19.30,0,300.87,305.68,0.0,0.0,0.000,551607.2,551607.2,1357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266665,1020635.00
09/19/2016 02:30,2,0.000,ALERT,213.51,301.77,59.991,1474266603,"201051344001093","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,558238.1,558238.1,1354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474266667,1020636.00
09/19/2016 02:30,2,0.000,ALERT,213.51,304.18,60.007,1474266603,"201051344000900","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,568432.1,568432.1,1359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266668,1020637.00
09/19/2016 02:30,2,0.000,ALERT,213.74,303.28,59.944,1474266603,"201051344000648","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,557117.8,557117.8,1352,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474266670,1020638.00
09/19/2016 02:30,2,0.000,ALERT,213.51,304.48,59.996,1474266603,"201051344000569","219011344069620",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,568394.8,568394.8,1359,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266672,1020639.00
09/19/2016 02:30,2,0.000,ALERT,213.74,304.18,60.007,1474266603,"201051344000983","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,560902.5,560902.5,1362,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266674,1020640.00
09/19/2016 02:30,2,0.000,ALERT,213.51,303.88,59.991,1474266603,"201051344001158","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,552525.5,552525.5,1351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474266676,1020641.00
09/19/2016 02:30,2,0.000,ALERT,214.19,304.48,60.002,1474266603,"201051344000576","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,560092.7,560092.7,1363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266677,1020642.00
09/19/2016 02:30,2,0.000,ALERT,213.06,301.47,59.986,1474266603,"274151322000087","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,771144.0,771144.0,1355,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474266679,1020643.00
09/19/2016 02:45,2,0.000,ALERT,213.96,303.58,59.981,1474267504,"201051344000645","219011344069620",0.00,19.30,0,301.77,305.08,0.0,0.0,0.000,559569.0,559569.0,1360,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267506,1020644.00
09/19/2016 02:45,2,0.000,ALERT,212.83,301.47,59.986,1474267504,"274151322000085","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,798709.4,798709.4,1345,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267507,1020645.00
09/19/2016 02:45,2,0.000,ALERT,213.96,303.28,59.981,1474267504,"201051344000633","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,551155.4,551155.4,1357,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267509,1020646.00
09/19/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1474267504,"201051344000469","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,553760.1,553760.1,1364,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267511,1020647.00
09/19/2016 02:45,2,0.000,ALERT,213.06,301.17,59.970,1474267504,"201051344000646","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,554271.4,554271.4,1353,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267513,1020648.00
09/19/2016 02:45,2,0.000,ALERT,212.61,301.77,60.007,1474267504,"274151322000052","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,821035.9,821035.9,1348,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267515,1020649.00
09/19/2016 02:45,2,0.000,ALERT,213.74,301.77,59.986,1474267504,"201051344000585","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,564257.3,564257.3,1356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267517,1020650.00
09/19/2016 02:45,2,0.000,ALERT,213.51,302.07,59.996,1474267504,"201051344001230","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,557244.1,557244.1,1355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267518,1020651.00
09/19/2016 02:45,2,0.000,ALERT,213.96,302.37,59.991,1474267504,"201051344000582","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,550013.6,550013.6,1351,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267520,1020652.00
09/19/2016 02:45,2,0.000,ALERT,213.06,301.77,60.023,1474267504,"201051344000955","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,563999.9,563999.9,1349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267522,1020653.00
09/19/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1474267504,"274151322000094","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,675645.6,675645.6,1383,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267524,1020654.00
09/19/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1474267504,"201051344000579","219011344069620",0.00,19.30,0,302.37,305.98,0.0,0.0,0.000,568118.1,568118.1,1350,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267526,1020655.00
09/19/2016 02:45,2,0.000,ALERT,213.29,302.07,60.023,1474267504,"201051344000890","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,561253.6,561253.6,1354,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267527,1020656.00
09/19/2016 02:45,2,0.000,ALERT,213.51,301.77,59.986,1474267504,"201051344000438","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,562699.8,562699.8,1352,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267529,1020657.00
09/19/2016 02:45,2,0.000,ALERT,213.74,301.17,59.965,1474267504,"201051344000417","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,553748.9,553748.9,1351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267531,1020658.00
09/19/2016 02:45,2,0.000,ALERT,212.61,302.07,60.018,1474267504,"274151322000083","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,813563.5,813563.5,1347,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267533,1020659.00
09/19/2016 02:45,2,0.000,ALERT,213.29,301.47,59.970,1474267504,"274151322000076","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,868418.3,868418.3,1356,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267535,1020660.00
09/19/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1474267504,"201051344000868","219011344069620",0.00,18.70,0,302.37,306.28,0.0,0.0,0.000,552539.8,552539.8,1357,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267537,1020661.00
09/19/2016 02:45,2,0.000,ALERT,212.61,302.68,59.981,1474267504,"274151322000095","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,859657.9,859657.9,1355,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267538,1020662.00
09/19/2016 02:45,2,0.000,ALERT,213.29,303.58,59.981,1474267504,"201051344000988","219011344069620",0.00,19.00,0,299.67,305.38,0.0,0.0,0.000,533960.7,533960.7,1351,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267540,1020663.00
09/19/2016 02:45,2,0.000,ALERT,213.51,301.17,60.012,1474267504,"201051344001025","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,562901.8,562901.8,1352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267542,1020664.00
09/19/2016 02:45,2,0.000,ALERT,213.51,303.88,59.986,1474267504,"201051344000458","219011344069620",0.00,19.50,0,302.07,306.28,0.0,0.0,0.000,559906.9,559906.9,1361,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267544,1020665.00
09/19/2016 02:45,2,0.000,ALERT,214.19,303.58,59.981,1474267504,"201051344000853","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,559206.1,559206.1,1367,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267546,1020666.00
09/19/2016 02:45,2,0.000,ALERT,213.96,301.77,59.975,1474267504,"201051344000685","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,561906.6,561906.6,1356,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267548,1020667.00
09/19/2016 02:45,2,0.000,ALERT,213.74,301.47,60.028,1474267504,"201051344000917","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,558854.4,558854.4,1353,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267549,1020668.00
09/19/2016 02:45,2,0.000,ALERT,213.74,302.07,59.986,1474267504,"201051344001145","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,564062.5,564062.5,1353,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267551,1020669.00
09/19/2016 02:45,2,0.000,ALERT,213.74,300.87,59.986,1474267504,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,557199.4,557199.4,1351,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267553,1020670.00
09/19/2016 02:45,2,0.000,ALERT,212.38,302.07,59.986,1474267504,"274151322000088","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,782966.6,782966.6,1346,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267555,1020671.00
09/19/2016 02:45,2,0.000,ALERT,213.29,300.57,59.975,1474267504,"274151322000068","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,676116.2,676116.2,1380,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267557,1020672.00
09/19/2016 02:45,2,0.000,ALERT,213.29,301.47,59.991,1474267504,"201051344001135","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,553347.8,553347.8,1350,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267558,1020673.00
09/19/2016 02:45,2,0.000,ALERT,213.29,304.18,59.991,1474267504,"201051344000594","219011344069620",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,564302.9,564302.9,1356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267561,1020674.00
09/19/2016 02:45,2,0.000,ALERT,213.51,301.47,59.996,1474267504,"201051344001203","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,561570.6,561570.6,1354,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267562,1020675.00
09/19/2016 02:45,2,0.000,ALERT,212.38,301.77,59.938,1474267504,"274151322000054","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,799066.7,799066.7,1342,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267564,1020676.00
09/19/2016 02:45,2,0.000,ALERT,213.74,303.58,59.938,1474267504,"201051344000867","219011344069620",0.00,19.30,0,301.77,305.98,0.0,0.0,0.000,551607.2,551607.2,1359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267566,1020677.00
09/19/2016 02:45,2,0.000,ALERT,213.51,301.47,59.981,1474267504,"201051344001093","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,558238.1,558238.1,1356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267568,1020678.00
09/19/2016 02:45,2,0.000,ALERT,213.51,303.58,59.981,1474267504,"201051344000900","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,568432.1,568432.1,1361,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267569,1020679.00
09/19/2016 02:45,2,0.000,ALERT,213.74,302.98,59.949,1474267504,"201051344000648","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,557117.8,557117.8,1354,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267571,1020680.00
09/19/2016 02:45,2,0.000,ALERT,213.51,304.18,59.981,1474267504,"201051344000569","219011344069620",0.00,19.00,0,302.68,306.28,0.0,0.0,0.000,568394.8,568394.8,1361,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267573,1020681.00
09/19/2016 02:45,2,0.000,ALERT,213.51,303.88,59.928,1474267504,"201051344000983","219011344069620",0.00,19.00,0,302.37,305.98,0.0,0.0,0.000,560902.5,560902.5,1364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267575,1020682.00
09/19/2016 02:45,2,0.000,ALERT,213.51,303.28,59.991,1474267504,"201051344001158","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,552525.5,552525.5,1353,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474267577,1020683.00
09/19/2016 02:45,2,0.000,ALERT,213.96,304.18,59.981,1474267504,"201051344000576","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,560092.7,560092.7,1365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267579,1020684.00
09/19/2016 02:45,2,0.000,ALERT,212.83,301.47,59.933,1474267504,"274151322000087","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,771144.0,771144.0,1357,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474267580,1020685.00
09/19/2016 03:00,2,0.000,ALERT,213.96,303.58,59.933,1474268403,"201051344000645","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,559569.0,559569.0,1362,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268405,1020686.00
09/19/2016 03:00,2,0.000,ALERT,213.06,301.47,59.949,1474268403,"274151322000085","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,798709.4,798709.4,1347,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268407,1020687.00
09/19/2016 03:00,2,0.000,ALERT,213.96,303.28,59.959,1474268403,"201051344000633","219011344069620",0.00,18.70,0,299.37,305.08,0.0,0.0,0.000,551155.4,551155.4,1359,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268409,1020688.00
09/19/2016 03:00,2,0.000,ALERT,213.51,303.58,59.954,1474268403,"201051344000469","219011344069620",0.00,18.30,0,299.97,305.08,0.0,0.0,0.000,553760.1,553760.1,1366,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268410,1020689.00
09/19/2016 03:00,2,0.000,ALERT,213.06,301.47,59.965,1474268403,"201051344000646","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,554271.4,554271.4,1355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268412,1020690.00
09/19/2016 03:00,2,0.000,ALERT,212.61,302.07,59.933,1474268403,"274151322000052","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,821035.9,821035.9,1350,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268414,1020691.00
09/19/2016 03:00,2,0.000,ALERT,213.74,301.77,59.965,1474268403,"201051344000585","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,564257.3,564257.3,1358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268416,1020692.00
09/19/2016 03:00,2,0.000,ALERT,213.29,301.77,59.954,1474268403,"201051344001230","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,557244.1,557244.1,1357,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268418,1020693.00
09/19/2016 03:00,2,0.000,ALERT,213.74,302.07,59.954,1474268403,"201051344000582","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,550013.6,550013.6,1353,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268420,1020694.00
09/19/2016 03:00,2,0.000,ALERT,213.06,301.47,59.959,1474268403,"201051344000955","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,563999.9,563999.9,1351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268422,1020695.00
09/19/2016 03:00,2,0.000,ALERT,212.83,300.57,59.944,1474268403,"274151322000094","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,675645.6,675645.6,1385,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268423,1020696.00
09/19/2016 03:00,2,0.000,ALERT,213.51,303.88,59.928,1474268403,"201051344000579","219011344069620",0.00,19.30,0,301.77,305.98,0.0,0.0,0.000,568118.1,568118.1,1352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268425,1020697.00
09/19/2016 03:00,2,0.000,ALERT,213.29,302.07,60.007,1474268403,"201051344000890","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,561253.6,561253.6,1356,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268427,1020698.00
09/19/2016 03:00,2,0.000,ALERT,213.74,301.47,59.975,1474268403,"201051344000438","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,562699.8,562699.8,1354,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268429,1020699.00
09/19/2016 03:00,2,0.000,ALERT,213.74,300.87,59.954,1474268403,"201051344000417","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,553748.9,553748.9,1353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268431,1020700.00
09/19/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1474268403,"274151322000083","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,813563.5,813563.5,1349,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268433,1020701.00
09/19/2016 03:00,2,0.000,ALERT,213.29,301.77,59.954,1474268403,"274151322000076","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,868418.3,868418.3,1358,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268434,1020702.00
09/19/2016 03:00,2,0.000,ALERT,213.51,304.18,59.991,1474268403,"201051344000868","219011344069620",0.00,19.00,0,301.77,306.28,0.0,0.0,0.000,552539.8,552539.8,1359,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268436,1020703.00
09/19/2016 03:00,2,0.000,ALERT,212.61,302.07,59.949,1474268403,"274151322000095","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,859657.9,859657.9,1357,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268438,1020704.00
09/19/2016 03:00,2,0.000,ALERT,213.51,303.58,59.954,1474268403,"201051344000988","219011344069620",0.00,19.00,0,298.77,305.38,0.0,0.0,0.000,533960.7,533960.7,1353,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268440,1020705.00
09/19/2016 03:00,2,0.000,ALERT,213.29,301.17,59.949,1474268403,"201051344001025","219011344069620",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,562901.8,562901.8,1354,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268442,1020706.00
09/19/2016 03:00,2,0.000,ALERT,213.51,303.88,59.922,1474268403,"201051344000458","219011344069620",0.00,19.50,0,301.47,306.28,0.0,0.0,0.000,559906.9,559906.9,1363,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268443,1020707.00
09/19/2016 03:00,2,0.000,ALERT,214.19,303.58,60.002,1474268403,"201051344000853","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,559206.1,559206.1,1369,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268445,1020708.00
09/19/2016 03:00,2,0.000,ALERT,213.74,301.47,59.954,1474268403,"201051344000685","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,561906.6,561906.6,1358,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268447,1020709.00
09/19/2016 03:00,2,0.000,ALERT,213.51,300.87,59.965,1474268403,"201051344000917","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,558854.4,558854.4,1355,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268449,1020710.00
09/19/2016 03:00,2,0.000,ALERT,213.74,302.07,59.949,1474268403,"201051344001145","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,564062.5,564062.5,1355,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268451,1020711.00
09/19/2016 03:00,2,0.000,ALERT,213.51,300.87,59.922,1474268403,"201051344000651","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,557199.4,557199.4,1353,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268452,1020712.00
09/19/2016 03:00,2,0.000,ALERT,212.38,301.77,59.938,1474268403,"274151322000088","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,782966.6,782966.6,1348,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268454,1020713.00
09/19/2016 03:00,2,0.000,ALERT,213.51,300.57,59.970,1474268403,"274151322000068","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,676116.2,676116.2,1382,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268456,1020714.00
09/19/2016 03:00,2,0.000,ALERT,213.29,301.47,59.959,1474268403,"201051344001135","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,553347.8,553347.8,1352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268458,1020715.00
09/19/2016 03:00,2,0.000,ALERT,213.29,304.18,59.954,1474268403,"201051344000594","219011344069620",0.00,19.00,0,301.17,305.98,0.0,0.0,0.000,564302.9,564302.9,1358,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268460,1020716.00
09/19/2016 03:00,2,0.000,ALERT,213.51,301.17,59.944,1474268403,"201051344001203","219011344069620",0.00,19.00,0,298.77,304.78,0.0,0.0,0.000,561570.6,561570.6,1356,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268461,1020717.00
09/19/2016 03:00,2,0.000,ALERT,212.61,301.77,59.949,1474268403,"274151322000054","219011344069620",0.00,20.00,0,298.47,303.58,0.0,0.0,0.000,799066.7,799066.7,1344,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268463,1020718.00
09/19/2016 03:00,2,0.000,ALERT,213.96,303.58,59.933,1474268403,"201051344000867","219011344069620",0.00,19.30,0,300.87,305.68,0.0,0.0,0.000,551607.2,551607.2,1361,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268465,1020719.00
09/19/2016 03:00,2,0.000,ALERT,213.29,301.77,59.954,1474268403,"201051344001093","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,558238.1,558238.1,1358,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268467,1020720.00
09/19/2016 03:00,2,0.000,ALERT,213.29,303.28,59.938,1474268403,"201051344000900","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,568432.1,568432.1,1363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268469,1020721.00
09/19/2016 03:00,2,0.000,ALERT,213.74,302.68,59.959,1474268403,"201051344000648","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,557117.8,557117.8,1356,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268470,1020722.00
09/19/2016 03:00,2,0.000,ALERT,213.74,303.88,59.991,1474268403,"201051344000569","219011344069620",0.00,19.00,0,301.77,306.28,0.0,0.0,0.000,568394.8,568394.8,1363,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268472,1020723.00
09/19/2016 03:00,2,0.000,ALERT,213.51,303.88,59.917,1474268403,"201051344000983","219011344069620",0.00,19.30,0,301.47,305.98,0.0,0.0,0.000,560902.5,560902.5,1366,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268474,1020724.00
09/19/2016 03:00,2,0.000,ALERT,213.74,303.28,59.959,1474268403,"201051344001158","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,552525.5,552525.5,1355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268476,1020725.00
09/19/2016 03:00,2,0.000,ALERT,213.96,304.18,59.965,1474268403,"201051344000576","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,560092.7,560092.7,1367,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474268478,1020726.00
09/19/2016 03:00,2,0.000,ALERT,212.83,301.47,59.959,1474268403,"274151322000087","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,771144.0,771144.0,1359,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474268480,1020727.00
09/19/2016 03:15,2,0.000,ALERT,213.96,303.58,59.970,1474269303,"201051344000645","219011344069620",0.00,19.30,0,301.77,305.08,0.0,0.0,0.000,559569.0,559569.0,1364,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474269305,1020728.00
09/19/2016 03:15,2,0.000,ALERT,213.06,301.77,60.002,1474269303,"274151322000085","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,798709.4,798709.4,1349,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269307,1020729.00
09/19/2016 03:15,2,0.000,ALERT,214.19,303.28,59.965,1474269303,"201051344000633","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,551155.4,551155.4,1361,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269308,1020730.00
09/19/2016 03:15,2,0.000,ALERT,213.74,303.58,59.922,1474269303,"201051344000469","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,553760.1,553760.1,1368,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269310,1020731.00
09/19/2016 03:15,2,0.000,ALERT,213.29,301.77,59.970,1474269303,"201051344000646","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,554271.4,554271.4,1357,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269312,1020732.00
09/19/2016 03:15,2,0.000,ALERT,212.83,302.07,59.970,1474269303,"274151322000052","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,821035.9,821035.9,1352,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474269314,1020733.00
09/19/2016 03:15,2,0.000,ALERT,213.74,302.07,59.996,1474269303,"201051344000585","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,564257.3,564257.3,1360,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269316,1020734.00
09/19/2016 03:15,2,0.000,ALERT,213.51,302.07,59.975,1474269303,"201051344001230","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,557244.1,557244.1,1359,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474269317,1020735.00
09/19/2016 03:15,2,0.000,ALERT,214.19,302.68,59.975,1474269303,"201051344000582","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,550013.6,550013.6,1355,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269319,1020736.00
09/19/2016 03:15,2,0.000,ALERT,213.29,302.07,59.970,1474269303,"201051344000955","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,563999.9,563999.9,1353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269321,1020737.00
09/19/2016 03:15,2,0.000,ALERT,212.83,301.17,59.965,1474269303,"274151322000094","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,675645.6,675645.6,1387,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269323,1020738.00
09/19/2016 03:15,2,0.000,ALERT,213.74,304.18,59.959,1474269303,"201051344000579","219011344069620",0.00,19.30,0,302.37,305.68,0.0,0.0,0.000,568118.1,568118.1,1354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474269325,1020739.00
09/19/2016 03:15,2,0.000,ALERT,213.51,302.37,59.965,1474269303,"201051344000890","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,561253.6,561253.6,1358,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269327,1020740.00
09/19/2016 03:15,2,0.000,ALERT,213.74,301.77,59.965,1474269303,"201051344000438","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,562699.8,562699.8,1356,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269328,1020741.00
09/19/2016 03:15,2,0.000,ALERT,213.74,301.17,59.965,1474269303,"201051344000417","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,553748.9,553748.9,1355,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269330,1020742.00
09/19/2016 03:15,2,0.000,ALERT,212.83,302.37,59.959,1474269303,"274151322000083","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,813563.5,813563.5,1351,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269332,1020743.00
09/19/2016 03:15,2,0.000,ALERT,213.51,302.07,59.954,1474269303,"274151322000076","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,868418.3,868418.3,1360,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269334,1020744.00
09/19/2016 03:15,2,0.000,ALERT,213.51,304.18,59.970,1474269303,"201051344000868","219011344069620",0.00,19.00,0,302.37,305.98,0.0,0.0,0.000,552539.8,552539.8,1361,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269336,1020745.00
09/19/2016 03:15,2,0.000,ALERT,213.06,302.68,59.965,1474269303,"274151322000095","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,859657.9,859657.9,1359,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269338,1020746.00
09/19/2016 03:15,2,0.000,ALERT,213.51,303.58,59.959,1474269303,"201051344000988","219011344069620",0.00,19.30,0,299.37,304.78,0.0,0.0,0.000,533960.7,533960.7,1355,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269339,1020747.00
09/19/2016 03:15,2,0.000,ALERT,213.51,301.47,59.970,1474269303,"201051344001025","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,562901.8,562901.8,1356,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269341,1020748.00
09/19/2016 03:15,2,0.000,ALERT,213.51,303.88,59.959,1474269303,"201051344000458","219011344069620",0.00,19.80,0,302.07,305.98,0.0,0.0,0.000,559906.9,559906.9,1365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269343,1020749.00
09/19/2016 03:15,2,0.000,ALERT,214.19,303.58,59.965,1474269303,"201051344000853","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,559206.1,559206.1,1371,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269345,1020750.00
09/19/2016 03:15,2,0.000,ALERT,213.96,301.77,59.954,1474269303,"201051344000685","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,561906.6,561906.6,1360,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269346,1020751.00
09/19/2016 03:15,2,0.000,ALERT,213.74,301.47,59.959,1474269303,"201051344000917","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,558854.4,558854.4,1357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474269348,1020752.00
09/19/2016 03:15,2,0.000,ALERT,213.96,302.37,59.954,1474269303,"201051344001145","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,564062.5,564062.5,1357,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269350,1020753.00
09/19/2016 03:15,2,0.000,ALERT,213.96,301.47,59.965,1474269303,"201051344000651","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,557199.4,557199.4,1355,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269352,1020754.00
09/19/2016 03:15,2,0.000,ALERT,212.38,301.47,59.959,1474269303,"274151322000088","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,782966.6,782966.6,1350,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269354,1020755.00
09/19/2016 03:15,2,0.000,ALERT,213.51,300.57,59.959,1474269303,"274151322000068","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,676116.2,676116.2,1384,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269356,1020756.00
09/19/2016 03:15,2,0.000,ALERT,213.51,302.07,59.922,1474269303,"201051344001135","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,553347.8,553347.8,1354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269357,1020757.00
09/19/2016 03:15,2,0.000,ALERT,213.29,304.18,59.959,1474269303,"201051344000594","219011344069620",0.00,19.00,0,301.47,305.98,0.0,0.0,0.000,564302.9,564302.9,1360,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269359,1020758.00
09/19/2016 03:15,2,0.000,ALERT,213.74,301.47,59.965,1474269303,"201051344001203","219011344069620",0.00,19.00,0,299.67,306.28,0.0,0.0,0.000,561570.6,561570.6,1358,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474269361,1020759.00
09/19/2016 03:15,2,0.000,ALERT,212.83,301.77,59.949,1474269303,"274151322000054","219011344069620",0.00,20.00,0,299.37,304.78,0.0,0.0,0.000,799066.7,799066.7,1346,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269363,1020760.00
09/19/2016 03:15,2,0.000,ALERT,213.96,303.28,59.938,1474269303,"201051344000867","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,551607.2,551607.2,1363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269365,1020761.00
