ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 03:15,2,0.000,ALERT,213.74,302.07,59.949,1474269303,"201051344001093","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,558238.1,558238.1,1360,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269367,1020762.00
09/19/2016 03:15,2,0.000,ALERT,213.51,303.88,59.959,1474269303,"201051344000900","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,568432.1,568432.1,1365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269368,1020763.00
09/19/2016 03:15,2,0.000,ALERT,213.96,303.28,60.002,1474269303,"201051344000648","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,557117.8,557117.8,1358,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269370,1020764.00
09/19/2016 03:15,2,0.000,ALERT,213.74,304.48,59.965,1474269303,"201051344000569","219011344069620",0.00,19.30,0,302.37,305.98,0.0,0.0,0.000,568394.8,568394.8,1365,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269372,1020765.00
09/19/2016 03:15,2,0.000,ALERT,213.51,303.88,59.954,1474269303,"201051344000983","219011344069620",0.00,19.30,0,302.07,305.98,0.0,0.0,0.000,560902.5,560902.5,1368,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474269374,1020766.00
09/19/2016 03:15,2,0.000,ALERT,213.74,303.28,59.965,1474269303,"201051344001158","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,552525.5,552525.5,1357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474269375,1020767.00
09/19/2016 03:15,2,0.000,ALERT,214.19,304.18,59.933,1474269303,"201051344000576","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,560092.7,560092.7,1369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474269377,1020768.00
09/19/2016 03:15,2,0.000,ALERT,213.29,301.17,59.965,1474269303,"274151322000087","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,771144.0,771144.0,1361,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474269379,1020769.00
09/19/2016 03:30,2,0.000,ALERT,213.74,303.58,59.954,1474270203,"201051344000645","219011344069620",0.00,19.30,0,301.47,306.28,0.0,0.0,0.000,559569.0,559569.0,1366,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270205,1020770.00
09/19/2016 03:30,2,0.000,ALERT,212.83,301.17,59.959,1474270203,"274151322000085","219011344069620",0.00,19.80,0,299.37,307.78,0.0,0.0,0.000,798709.4,798709.4,1351,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270206,1020771.00
09/19/2016 03:30,2,0.000,ALERT,213.96,303.28,59.965,1474270203,"201051344000633","219011344069620",0.00,18.70,0,299.97,306.28,0.0,0.0,0.000,551155.4,551155.4,1363,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270208,1020772.00
09/19/2016 03:30,2,0.000,ALERT,213.29,303.28,59.928,1474270203,"201051344000469","219011344069620",0.00,18.30,0,300.87,305.98,0.0,0.0,0.000,553760.1,553760.1,1370,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270210,1020773.00
09/19/2016 03:30,2,0.000,ALERT,213.06,301.47,60.007,1474270203,"201051344000646","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,554271.4,554271.4,1359,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270212,1020774.00
09/19/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1474270203,"274151322000052","219011344069620",0.00,20.00,0,299.07,308.09,0.0,0.0,0.000,821035.9,821035.9,1354,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270214,1020775.00
09/19/2016 03:30,2,0.000,ALERT,213.74,302.07,59.970,1474270203,"201051344000585","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,564257.3,564257.3,1362,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270215,1020776.00
09/19/2016 03:30,2,0.000,ALERT,213.51,302.07,59.965,1474270203,"201051344001230","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,557244.1,557244.1,1361,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270217,1020777.00
09/19/2016 03:30,2,0.000,ALERT,213.96,302.37,59.959,1474270203,"201051344000582","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,550013.6,550013.6,1357,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270219,1020778.00
09/19/2016 03:30,2,0.000,ALERT,213.06,301.77,59.970,1474270203,"201051344000955","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,563999.9,563999.9,1355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270221,1020779.00
09/19/2016 03:30,2,0.000,ALERT,212.83,300.87,59.996,1474270203,"274151322000094","219011344069620",0.00,19.30,0,299.07,307.48,0.0,0.0,0.000,675645.6,675645.6,1389,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270222,1020780.00
09/19/2016 03:30,2,0.000,ALERT,213.51,303.88,59.975,1474270203,"201051344000579","219011344069620",0.00,19.30,0,302.07,306.88,0.0,0.0,0.000,568118.1,568118.1,1356,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270224,1020781.00
09/19/2016 03:30,2,0.000,ALERT,213.51,302.07,59.975,1474270203,"201051344000890","219011344069620",0.00,19.30,0,300.57,305.98,0.0,0.0,0.000,561253.6,561253.6,1360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270226,1020782.00
09/19/2016 03:30,2,0.000,ALERT,213.51,301.77,59.949,1474270203,"201051344000438","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,562699.8,562699.8,1358,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270228,1020783.00
09/19/2016 03:30,2,0.000,ALERT,213.74,301.17,59.981,1474270203,"201051344000417","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,553748.9,553748.9,1357,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270230,1020784.00
09/19/2016 03:30,2,0.000,ALERT,212.61,301.17,59.928,1474270203,"274151322000083","219011344069620",0.00,19.80,0,299.67,308.69,0.0,0.0,0.000,813563.5,813563.5,1353,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270231,1020785.00
09/19/2016 03:30,2,0.000,ALERT,213.29,301.47,59.959,1474270203,"274151322000076","219011344069620",0.00,19.80,0,299.37,308.09,0.0,0.0,0.000,868418.3,868418.3,1362,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270233,1020786.00
09/19/2016 03:30,2,0.000,ALERT,213.29,303.88,59.981,1474270203,"201051344000868","219011344069620",0.00,18.70,0,302.37,307.48,0.0,0.0,0.000,552539.8,552539.8,1363,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270235,1020787.00
09/19/2016 03:30,2,0.000,ALERT,212.61,302.37,59.959,1474270203,"274151322000095","219011344069620",0.00,19.30,0,300.57,308.99,0.0,0.0,0.000,859657.9,859657.9,1361,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270237,1020788.00
09/19/2016 03:30,2,0.000,ALERT,213.29,303.58,59.965,1474270203,"201051344000988","219011344069620",0.00,19.30,0,299.37,306.28,0.0,0.0,0.000,533960.7,533960.7,1357,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270239,1020789.00
09/19/2016 03:30,2,0.000,ALERT,213.29,300.87,59.965,1474270203,"201051344001025","219011344069620",0.00,18.70,0,299.37,305.08,0.0,0.0,0.000,562901.8,562901.8,1358,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270241,1020790.00
09/19/2016 03:30,2,0.000,ALERT,213.51,303.88,59.970,1474270203,"201051344000458","219011344069620",0.00,19.50,0,301.77,306.58,0.0,0.0,0.000,559906.9,559906.9,1367,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270243,1020791.00
09/19/2016 03:30,2,0.000,ALERT,213.96,303.58,59.975,1474270203,"201051344000853","219011344069620",0.00,18.70,0,301.77,306.58,0.0,0.0,0.000,559206.1,559206.1,1373,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270244,1020792.00
09/19/2016 03:30,2,0.000,ALERT,213.96,302.07,59.970,1474270203,"201051344000685","219011344069620",0.00,19.00,0,299.37,304.78,0.0,0.0,0.000,561906.6,561906.6,1362,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270246,1020793.00
09/19/2016 03:30,2,0.000,ALERT,213.51,301.17,59.965,1474270203,"201051344000917","219011344069620",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,558854.4,558854.4,1359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270248,1020794.00
09/19/2016 03:30,2,0.000,ALERT,213.74,302.07,59.965,1474270203,"201051344001145","219011344069620",0.00,18.70,0,300.57,305.68,0.0,0.0,0.000,564062.5,564062.5,1359,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270250,1020795.00
09/19/2016 03:30,2,0.000,ALERT,213.51,301.17,59.970,1474270203,"201051344000651","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,557199.4,557199.4,1357,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270252,1020796.00
09/19/2016 03:30,2,0.000,ALERT,212.16,300.87,59.959,1474270203,"274151322000088","219011344069620",0.00,20.00,0,299.07,307.48,0.0,0.0,0.000,782966.6,782966.6,1352,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270253,1020797.00
09/19/2016 03:30,2,0.000,ALERT,213.06,300.27,59.928,1474270203,"274151322000068","219011344069620",0.00,20.30,0,298.47,306.88,0.0,0.0,0.000,676116.2,676116.2,1386,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270255,1020798.00
09/19/2016 03:30,2,0.000,ALERT,213.06,301.47,59.965,1474270203,"201051344001135","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,553347.8,553347.8,1356,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270257,1020799.00
09/19/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1474270203,"201051344000594","219011344069620",0.00,19.00,0,301.77,307.48,0.0,0.0,0.000,564302.9,564302.9,1362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270259,1020800.00
09/19/2016 03:30,2,0.000,ALERT,213.51,301.47,59.959,1474270203,"201051344001203","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,561570.6,561570.6,1360,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270261,1020801.00
09/19/2016 03:30,2,0.000,ALERT,212.61,301.77,59.954,1474270203,"274151322000054","219011344069620",0.00,20.30,0,299.37,308.09,0.0,0.0,0.000,799066.7,799066.7,1348,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270263,1020802.00
09/19/2016 03:30,2,0.000,ALERT,213.51,303.28,59.996,1474270203,"201051344000867","219011344069620",0.00,19.30,0,301.47,306.58,0.0,0.0,0.000,551607.2,551607.2,1365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270264,1020803.00
09/19/2016 03:30,2,0.000,ALERT,213.51,301.77,59.959,1474270203,"201051344001093","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,558238.1,558238.1,1362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270266,1020804.00
09/19/2016 03:30,2,0.000,ALERT,213.29,303.28,59.949,1474270203,"201051344000900","219011344069620",0.00,18.70,0,301.47,306.58,0.0,0.0,0.000,568432.1,568432.1,1367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270268,1020805.00
09/19/2016 03:30,2,0.000,ALERT,213.74,302.68,59.959,1474270203,"201051344000648","219011344069620",0.00,18.30,0,301.17,306.28,0.0,0.0,0.000,557117.8,557117.8,1360,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270270,1020806.00
09/19/2016 03:30,2,0.000,ALERT,213.51,303.88,59.954,1474270203,"201051344000569","219011344069620",0.00,19.00,0,302.37,306.88,0.0,0.0,0.000,568394.8,568394.8,1367,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270272,1020807.00
09/19/2016 03:30,2,0.000,ALERT,213.29,303.58,59.959,1474270203,"201051344000983","219011344069620",0.00,19.30,0,302.07,306.58,0.0,0.0,0.000,560902.5,560902.5,1370,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270273,1020808.00
09/19/2016 03:30,2,0.000,ALERT,213.29,303.28,59.949,1474270203,"201051344001158","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,552525.5,552525.5,1359,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270275,1020809.00
09/19/2016 03:30,2,0.000,ALERT,213.96,303.88,59.954,1474270203,"201051344000576","219011344069620",0.00,18.70,0,301.77,306.88,0.0,0.0,0.000,560092.7,560092.7,1371,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474270277,1020810.00
09/19/2016 03:30,2,0.000,ALERT,212.83,300.57,59.991,1474270203,"274151322000087","219011344069620",0.00,20.30,0,298.77,307.18,0.0,0.0,0.000,771144.0,771144.0,1363,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474270279,1020811.00
09/19/2016 03:45,2,0.000,ALERT,214.19,303.58,60.007,1474271103,"201051344000645","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,559569.0,559569.0,1368,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271105,1020812.00
09/19/2016 03:45,2,0.000,ALERT,213.06,300.87,59.975,1474271103,"274151322000085","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,798709.4,798709.4,1353,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271106,1020813.00
09/19/2016 03:45,2,0.000,ALERT,214.19,303.28,59.965,1474271103,"201051344000633","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,551155.4,551155.4,1365,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271108,1020814.00
09/19/2016 03:45,2,0.000,ALERT,213.74,303.28,59.965,1474271103,"201051344000469","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,553760.1,553760.1,1372,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271110,1020815.00
09/19/2016 03:45,2,0.000,ALERT,213.29,301.17,59.959,1474271103,"201051344000646","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,554271.4,554271.4,1361,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271112,1020816.00
09/19/2016 03:45,2,0.000,ALERT,212.61,301.17,59.965,1474271103,"274151322000052","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,821035.9,821035.9,1356,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271114,1020817.00
09/19/2016 03:45,2,0.000,ALERT,213.74,301.77,59.965,1474271103,"201051344000585","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,564257.3,564257.3,1364,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271115,1020818.00
09/19/2016 03:45,2,0.000,ALERT,213.51,301.77,59.965,1474271103,"201051344001230","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,557244.1,557244.1,1363,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271117,1020819.00
09/19/2016 03:45,2,0.000,ALERT,213.96,302.07,59.965,1474271103,"201051344000582","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,550013.6,550013.6,1359,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271119,1020820.00
09/19/2016 03:45,2,0.000,ALERT,213.29,301.47,59.975,1474271103,"201051344000955","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,563999.9,563999.9,1357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271121,1020821.00
09/19/2016 03:45,2,0.000,ALERT,212.83,300.87,59.949,1474271103,"274151322000094","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,675645.6,675645.6,1391,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271123,1020822.00
09/19/2016 03:45,2,0.000,ALERT,213.74,304.18,59.938,1474271103,"201051344000579","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,568118.1,568118.1,1358,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271124,1020823.00
09/19/2016 03:45,2,0.000,ALERT,213.51,302.07,59.922,1474271103,"201051344000890","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,561253.6,561253.6,1362,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271126,1020824.00
09/19/2016 03:45,2,0.000,ALERT,213.74,301.47,59.975,1474271103,"201051344000438","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,562699.8,562699.8,1360,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271128,1020825.00
09/19/2016 03:45,2,0.000,ALERT,213.74,300.87,59.959,1474271103,"201051344000417","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,553748.9,553748.9,1359,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271130,1020826.00
09/19/2016 03:45,2,0.000,ALERT,212.83,301.17,59.954,1474271103,"274151322000083","219011344069620",0.00,19.80,0,299.97,303.28,0.0,0.0,0.000,813563.5,813563.5,1355,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271132,1020827.00
09/19/2016 03:45,2,0.000,ALERT,213.51,300.87,59.954,1474271103,"274151322000076","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,868418.3,868418.3,1364,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271133,1020828.00
09/19/2016 03:45,2,0.000,ALERT,213.51,304.18,59.991,1474271103,"201051344000868","219011344069620",0.00,18.70,0,302.07,305.98,0.0,0.0,0.000,552539.8,552539.8,1365,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271135,1020829.00
09/19/2016 03:45,2,0.000,ALERT,212.83,302.07,59.991,1474271103,"274151322000095","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,859657.9,859657.9,1363,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271137,1020830.00
09/19/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1474271103,"201051344000988","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,533960.7,533960.7,1359,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271139,1020831.00
09/19/2016 03:45,2,0.000,ALERT,213.51,300.57,59.954,1474271103,"201051344001025","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,562901.8,562901.8,1360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271141,1020832.00
09/19/2016 03:45,2,0.000,ALERT,213.51,303.58,59.959,1474271103,"201051344000458","219011344069620",0.00,19.50,0,301.77,305.98,0.0,0.0,0.000,559906.9,559906.9,1369,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271142,1020833.00
09/19/2016 03:45,2,0.000,ALERT,214.19,303.58,59.965,1474271103,"201051344000853","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,559206.1,559206.1,1375,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271144,1020834.00
09/19/2016 03:45,2,0.000,ALERT,213.96,301.17,59.965,1474271103,"201051344000685","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,561906.6,561906.6,1364,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271146,1020835.00
09/19/2016 03:45,2,0.000,ALERT,213.74,300.87,59.965,1474271103,"201051344000917","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,558854.4,558854.4,1361,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271148,1020836.00
09/19/2016 03:45,2,0.000,ALERT,213.74,301.77,60.012,1474271103,"201051344001145","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,564062.5,564062.5,1361,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271150,1020837.00
09/19/2016 03:45,2,0.000,ALERT,213.74,300.87,59.970,1474271103,"201051344000651","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,557199.4,557199.4,1359,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271152,1020838.00
09/19/2016 03:45,2,0.000,ALERT,212.38,300.57,59.922,1474271103,"274151322000088","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,782966.6,782966.6,1354,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271154,1020839.00
09/19/2016 03:45,2,0.000,ALERT,213.29,300.57,59.965,1474271103,"274151322000068","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,676116.2,676116.2,1388,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271156,1020840.00
09/19/2016 03:45,2,0.000,ALERT,213.29,301.17,59.965,1474271103,"201051344001135","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,553347.8,553347.8,1358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271157,1020841.00
09/19/2016 03:45,2,0.000,ALERT,213.51,304.48,59.965,1474271103,"201051344000594","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,564302.9,564302.9,1364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271159,1020842.00
09/19/2016 03:45,2,0.000,ALERT,213.74,301.17,59.970,1474271103,"201051344001203","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,561570.6,561570.6,1362,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271161,1020843.00
09/19/2016 03:45,2,0.000,ALERT,213.06,301.17,59.959,1474271103,"274151322000054","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,799066.7,799066.7,1350,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271163,1020844.00
09/19/2016 03:45,2,0.000,ALERT,213.74,303.58,59.965,1474271103,"201051344000867","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,551607.2,551607.2,1367,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271165,1020845.00
09/19/2016 03:45,2,0.000,ALERT,213.51,301.17,59.970,1474271103,"201051344001093","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,558238.1,558238.1,1364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271166,1020846.00
09/19/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1474271103,"201051344000900","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,568432.1,568432.1,1369,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271168,1020847.00
09/19/2016 03:45,2,0.000,ALERT,213.74,302.98,59.975,1474271103,"201051344000648","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,557117.8,557117.8,1362,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271170,1020848.00
09/19/2016 03:45,2,0.000,ALERT,213.96,304.18,59.981,1474271103,"201051344000569","219011344069620",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,568394.8,568394.8,1369,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271172,1020849.00
09/19/2016 03:45,2,0.000,ALERT,213.74,303.88,59.975,1474271103,"201051344000983","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,560902.5,560902.5,1372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271173,1020850.00
09/19/2016 03:45,2,0.000,ALERT,213.74,303.28,59.986,1474271103,"201051344001158","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,552525.5,552525.5,1361,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271175,1020851.00
09/19/2016 03:45,2,0.000,ALERT,213.96,303.88,59.975,1474271103,"201051344000576","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,560092.7,560092.7,1373,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474271177,1020852.00
09/19/2016 03:45,2,0.000,ALERT,213.06,301.17,59.970,1474271103,"274151322000087","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,771144.0,771144.0,1365,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474271179,1020853.00
09/19/2016 04:00,2,0.000,ALERT,213.96,303.58,59.996,1474272003,"201051344000645","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,559569.0,559569.0,1370,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272005,1020854.00
09/19/2016 04:00,2,0.000,ALERT,213.29,301.47,59.996,1474272003,"274151322000085","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,798709.4,798709.4,1355,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272007,1020855.00
09/19/2016 04:00,2,0.000,ALERT,213.96,303.28,59.996,1474272003,"201051344000633","219011344069620",0.00,18.70,0,298.47,305.08,0.0,0.0,0.000,551155.4,551155.4,1367,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272009,1020856.00
09/19/2016 04:00,2,0.000,ALERT,213.74,303.58,59.996,1474272003,"201051344000469","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,553760.1,553760.1,1374,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272010,1020857.00
09/19/2016 04:00,2,0.000,ALERT,213.29,301.17,60.012,1474272003,"201051344000646","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,554271.4,554271.4,1363,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272012,1020858.00
09/19/2016 04:00,2,0.000,ALERT,212.83,301.17,60.002,1474272003,"274151322000052","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,821035.9,821035.9,1358,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272014,1020859.00
09/19/2016 04:00,2,0.000,ALERT,213.96,301.77,60.012,1474272003,"201051344000585","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,564257.3,564257.3,1366,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272016,1020860.00
09/19/2016 04:00,2,0.000,ALERT,213.74,301.77,59.996,1474272003,"201051344001230","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,557244.1,557244.1,1365,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272017,1020861.00
09/19/2016 04:00,2,0.000,ALERT,214.19,302.37,59.996,1474272003,"201051344000582","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,550013.6,550013.6,1361,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272019,1020862.00
09/19/2016 04:00,2,0.000,ALERT,213.29,301.47,60.023,1474272003,"201051344000955","219011344069620",0.00,19.00,0,299.67,302.68,0.0,0.0,0.000,563999.9,563999.9,1359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272021,1020863.00
09/19/2016 04:00,2,0.000,ALERT,212.83,300.87,59.996,1474272003,"274151322000094","219011344069620",0.00,19.50,0,299.07,302.07,0.0,0.0,0.000,675645.6,675645.6,1393,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272023,1020864.00
09/19/2016 04:00,2,0.000,ALERT,213.51,304.18,60.002,1474272003,"201051344000579","219011344069620",0.00,19.30,0,300.57,305.68,0.0,0.0,0.000,568118.1,568118.1,1360,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272025,1020865.00
09/19/2016 04:00,2,0.000,ALERT,213.74,302.07,59.996,1474272003,"201051344000890","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,561253.6,561253.6,1364,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272027,1020866.00
09/19/2016 04:00,2,0.000,ALERT,213.74,301.47,60.034,1474272003,"201051344000438","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,562699.8,562699.8,1362,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272028,1020867.00
09/19/2016 04:00,2,0.000,ALERT,213.74,300.87,59.991,1474272003,"201051344000417","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,553748.9,553748.9,1361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272030,1020868.00
09/19/2016 04:00,2,0.000,ALERT,212.83,301.47,59.986,1474272003,"274151322000083","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,813563.5,813563.5,1357,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272032,1020869.00
09/19/2016 04:00,2,0.000,ALERT,213.29,301.47,60.034,1474272003,"274151322000076","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,868418.3,868418.3,1366,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272034,1020870.00
09/19/2016 04:00,2,0.000,ALERT,213.29,303.58,59.991,1474272003,"201051344000868","219011344069620",0.00,19.00,0,300.87,305.98,0.0,0.0,0.000,552539.8,552539.8,1367,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272036,1020871.00
09/19/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1474272003,"274151322000095","219011344069620",0.00,19.50,0,300.57,303.58,0.0,0.0,0.000,859657.9,859657.9,1365,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272038,1020872.00
09/19/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1474272003,"201051344000988","219011344069620",0.00,19.00,0,297.87,304.78,0.0,0.0,0.000,533960.7,533960.7,1361,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272039,1020873.00
09/19/2016 04:00,2,0.000,ALERT,213.29,300.87,59.986,1474272003,"201051344001025","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,562901.8,562901.8,1362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272041,1020874.00
09/19/2016 04:00,2,0.000,ALERT,213.29,303.58,59.991,1474272003,"201051344000458","219011344069620",0.00,19.50,0,300.27,305.68,0.0,0.0,0.000,559906.9,559906.9,1371,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272043,1020875.00
09/19/2016 04:00,2,0.000,ALERT,213.96,303.28,59.986,1474272003,"201051344000853","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,559206.1,559206.1,1377,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272045,1020876.00
09/19/2016 04:00,2,0.000,ALERT,213.96,301.77,59.991,1474272003,"201051344000685","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,561906.6,561906.6,1366,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272047,1020877.00
09/19/2016 04:00,2,0.000,ALERT,213.74,301.17,59.949,1474272003,"201051344000917","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,558854.4,558854.4,1363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272049,1020878.00
09/19/2016 04:00,2,0.000,ALERT,213.96,302.07,59.986,1474272003,"201051344001145","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,564062.5,564062.5,1363,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272050,1020879.00
09/19/2016 04:00,2,0.000,ALERT,213.96,300.57,59.975,1474272003,"201051344000651","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,557199.4,557199.4,1361,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272052,1020880.00
09/19/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1474272003,"274151322000088","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,782966.6,782966.6,1356,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272054,1020881.00
09/19/2016 04:00,2,0.000,ALERT,213.51,300.27,59.975,1474272003,"274151322000068","219011344069620",0.00,20.30,0,298.77,301.77,0.0,0.0,0.000,676116.2,676116.2,1390,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272056,1020882.00
09/19/2016 04:00,2,0.000,ALERT,213.51,301.47,59.944,1474272003,"201051344001135","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,553347.8,553347.8,1360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272057,1020883.00
09/19/2016 04:00,2,0.000,ALERT,213.29,303.88,59.970,1474272003,"201051344000594","219011344069620",0.00,19.00,0,299.97,305.68,0.0,0.0,0.000,564302.9,564302.9,1366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272059,1020884.00
09/19/2016 04:00,2,0.000,ALERT,213.96,301.47,59.928,1474272003,"201051344001203","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,561570.6,561570.6,1364,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272061,1020885.00
09/19/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1474272003,"274151322000054","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,799066.7,799066.7,1352,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272063,1020886.00
09/19/2016 04:00,2,0.000,ALERT,213.74,302.98,59.970,1474272003,"201051344000867","219011344069620",0.00,19.30,0,299.97,305.98,0.0,0.0,0.000,551607.2,551607.2,1369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272065,1020887.00
09/19/2016 04:00,2,0.000,ALERT,213.74,301.77,59.981,1474272003,"201051344001093","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,558238.1,558238.1,1366,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272067,1020888.00
09/19/2016 04:00,2,0.000,ALERT,213.29,303.28,59.970,1474272003,"201051344000900","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,568432.1,568432.1,1371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272069,1020889.00
09/19/2016 04:00,2,0.000,ALERT,213.74,302.68,59.991,1474272003,"201051344000648","219011344069620",0.00,18.30,0,299.67,305.38,0.0,0.0,0.000,557117.8,557117.8,1364,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272071,1020890.00
09/19/2016 04:00,2,0.000,ALERT,213.51,303.88,59.938,1474272003,"201051344000569","219011344069620",0.00,19.00,0,300.87,306.28,0.0,0.0,0.000,568394.8,568394.8,1371,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272073,1020891.00
09/19/2016 04:00,2,0.000,ALERT,213.51,303.88,59.965,1474272003,"201051344000983","219011344069620",0.00,19.00,0,300.57,305.68,0.0,0.0,0.000,560902.5,560902.5,1374,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272074,1020892.00
09/19/2016 04:00,2,0.000,ALERT,213.51,302.98,59.959,1474272003,"201051344001158","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,552525.5,552525.5,1363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272076,1020893.00
09/19/2016 04:00,2,0.000,ALERT,213.96,304.18,59.970,1474272003,"201051344000576","219011344069620",0.00,18.30,0,300.27,305.68,0.0,0.0,0.000,560092.7,560092.7,1375,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272078,1020894.00
09/19/2016 04:00,2,0.000,ALERT,213.06,300.87,59.959,1474272003,"274151322000087","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,771144.0,771144.0,1367,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272080,1020895.00
09/19/2016 04:15,2,0.000,ALERT,213.51,302.37,59.928,1474272903,"201051344000645","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,559569.0,559569.0,1372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272905,1020896.00
09/19/2016 04:15,2,0.000,ALERT,212.61,300.57,59.965,1474272903,"274151322000085","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,798709.4,798709.4,1357,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272907,1020897.00
09/19/2016 04:15,2,0.000,ALERT,213.74,302.07,59.949,1474272903,"201051344000633","219011344069620",0.00,18.70,0,298.77,304.78,0.0,0.0,0.000,551155.4,551155.4,1369,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272909,1020898.00
09/19/2016 04:15,2,0.000,ALERT,213.06,302.37,59.959,1474272903,"201051344000469","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,553760.1,553760.1,1376,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272911,1020899.00
09/19/2016 04:15,2,0.000,ALERT,213.06,301.17,59.965,1474272903,"201051344000646","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,554271.4,554271.4,1365,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272912,1020900.00
09/19/2016 04:15,2,0.000,ALERT,212.16,301.47,59.965,1474272903,"274151322000052","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,821035.9,821035.9,1360,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272914,1020901.00
09/19/2016 04:15,2,0.000,ALERT,213.29,301.47,59.965,1474272903,"201051344000585","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,564257.3,564257.3,1368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272916,1020902.00
09/19/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1474272903,"201051344001230","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,557244.1,557244.1,1367,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272918,1020903.00
09/19/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1474272903,"201051344000582","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,550013.6,550013.6,1363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272919,1020904.00
09/19/2016 04:15,2,0.000,ALERT,212.83,301.17,59.954,1474272903,"201051344000955","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,563999.9,563999.9,1361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272921,1020905.00
09/19/2016 04:15,2,0.000,ALERT,212.61,300.27,59.954,1474272903,"274151322000094","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,675645.6,675645.6,1395,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272923,1020906.00
