ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1474272903,"201051344000579","219011344069620",0.00,19.30,0,300.87,305.68,0.0,0.0,0.000,568118.1,568118.1,1362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272925,1020907.00
09/19/2016 04:15,2,0.000,ALERT,213.06,301.77,59.938,1474272903,"201051344000890","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,561253.6,561253.6,1366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272927,1020908.00
09/19/2016 04:15,2,0.000,ALERT,213.29,301.47,59.965,1474272903,"201051344000438","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,562699.8,562699.8,1364,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272928,1020909.00
09/19/2016 04:15,2,0.000,ALERT,213.29,300.87,59.981,1474272903,"201051344000417","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,553748.9,553748.9,1363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272930,1020910.00
09/19/2016 04:15,2,0.000,ALERT,212.61,300.87,59.954,1474272903,"274151322000083","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,813563.5,813563.5,1359,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272932,1020911.00
09/19/2016 04:15,2,0.000,ALERT,213.06,300.57,59.965,1474272903,"274151322000076","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,868418.3,868418.3,1368,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272934,1020912.00
09/19/2016 04:15,2,0.000,ALERT,213.06,303.28,59.944,1474272903,"201051344000868","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,552539.8,552539.8,1369,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272935,1020913.00
09/19/2016 04:15,2,0.000,ALERT,212.38,301.77,59.959,1474272903,"274151322000095","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,859657.9,859657.9,1367,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272937,1020914.00
09/19/2016 04:15,2,0.000,ALERT,212.83,302.37,59.954,1474272903,"201051344000988","219011344069620",0.00,19.30,0,298.17,304.48,0.0,0.0,0.000,533960.7,533960.7,1363,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272939,1020915.00
09/19/2016 04:15,2,0.000,ALERT,213.06,300.57,59.965,1474272903,"201051344001025","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,562901.8,562901.8,1364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272941,1020916.00
09/19/2016 04:15,2,0.000,ALERT,213.06,302.68,59.965,1474272903,"201051344000458","219011344069620",0.00,19.50,0,300.57,305.68,0.0,0.0,0.000,559906.9,559906.9,1373,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272943,1020917.00
09/19/2016 04:15,2,0.000,ALERT,213.74,302.37,59.965,1474272903,"201051344000853","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,559206.1,559206.1,1379,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272944,1020918.00
09/19/2016 04:15,2,0.000,ALERT,213.51,301.17,59.959,1474272903,"201051344000685","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,561906.6,561906.6,1368,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272946,1020919.00
09/19/2016 04:15,2,0.000,ALERT,213.29,300.57,59.970,1474272903,"201051344000917","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,558854.4,558854.4,1365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272948,1020920.00
09/19/2016 04:15,2,0.000,ALERT,213.51,301.47,59.975,1474272903,"201051344001145","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,564062.5,564062.5,1365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272950,1020921.00
09/19/2016 04:15,2,0.000,ALERT,213.29,300.57,59.970,1474272903,"201051344000651","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,557199.4,557199.4,1363,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272952,1020922.00
09/19/2016 04:15,2,0.000,ALERT,212.16,300.57,59.954,1474272903,"274151322000088","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,782966.6,782966.6,1358,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272953,1020923.00
09/19/2016 04:15,2,0.000,ALERT,213.06,299.97,59.991,1474272903,"274151322000068","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,676116.2,676116.2,1392,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272955,1020924.00
09/19/2016 04:15,2,0.000,ALERT,212.83,301.17,59.959,1474272903,"201051344001135","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,553347.8,553347.8,1362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272957,1020925.00
09/19/2016 04:15,2,0.000,ALERT,212.83,303.28,59.959,1474272903,"201051344000594","219011344069620",0.00,19.00,0,300.27,305.38,0.0,0.0,0.000,564302.9,564302.9,1368,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272959,1020926.00
09/19/2016 04:15,2,0.000,ALERT,213.06,300.57,59.933,1474272903,"201051344001203","219011344069620",0.00,19.00,0,298.47,304.78,0.0,0.0,0.000,561570.6,561570.6,1366,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272961,1020927.00
09/19/2016 04:15,2,0.000,ALERT,212.38,300.87,59.996,1474272903,"274151322000054","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,799066.7,799066.7,1354,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272963,1020928.00
09/19/2016 04:15,2,0.000,ALERT,213.51,302.37,59.965,1474272903,"201051344000867","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,551607.2,551607.2,1371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272964,1020929.00
09/19/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1474272903,"201051344001093","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,558238.1,558238.1,1368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272966,1020930.00
09/19/2016 04:15,2,0.000,ALERT,212.83,302.37,59.949,1474272903,"201051344000900","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,568432.1,568432.1,1373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272968,1020931.00
09/19/2016 04:15,2,0.000,ALERT,213.29,302.07,59.970,1474272903,"201051344000648","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,557117.8,557117.8,1366,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272970,1020932.00
09/19/2016 04:15,2,0.000,ALERT,213.06,302.98,59.965,1474272903,"201051344000569","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,568394.8,568394.8,1373,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272972,1020933.00
09/19/2016 04:15,2,0.000,ALERT,213.29,302.98,59.959,1474272903,"201051344000983","219011344069620",0.00,19.00,0,300.87,305.68,0.0,0.0,0.000,560902.5,560902.5,1376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272973,1020934.00
09/19/2016 04:15,2,0.000,ALERT,213.06,302.37,59.954,1474272903,"201051344001158","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,552525.5,552525.5,1365,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272975,1020935.00
09/19/2016 04:15,2,0.000,ALERT,213.74,302.98,59.965,1474272903,"201051344000576","219011344069620",0.00,18.70,0,300.57,305.68,0.0,0.0,0.000,560092.7,560092.7,1377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474272977,1020936.00
09/19/2016 04:15,2,0.000,ALERT,212.61,300.57,59.954,1474272903,"274151322000087","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,771144.0,771144.0,1369,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474272979,1020937.00
09/19/2016 04:30,2,0.000,ALERT,213.96,303.58,59.944,1474273803,"201051344000645","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,559569.0,559569.0,1374,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273805,1020938.00
09/19/2016 04:30,2,0.000,ALERT,212.83,300.57,59.949,1474273803,"274151322000085","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,798709.4,798709.4,1359,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273807,1020939.00
09/19/2016 04:30,2,0.000,ALERT,213.96,302.68,59.970,1474273803,"201051344000633","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,551155.4,551155.4,1371,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273809,1020940.00
09/19/2016 04:30,2,0.000,ALERT,213.51,302.98,59.954,1474273803,"201051344000469","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,553760.1,553760.1,1378,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273811,1020941.00
09/19/2016 04:30,2,0.000,ALERT,213.29,301.47,59.959,1474273803,"201051344000646","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,554271.4,554271.4,1367,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273812,1020942.00
09/19/2016 04:30,2,0.000,ALERT,212.61,301.77,59.933,1474273803,"274151322000052","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,821035.9,821035.9,1362,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273814,1020943.00
09/19/2016 04:30,2,0.000,ALERT,213.74,301.77,59.959,1474273803,"201051344000585","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,564257.3,564257.3,1370,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474273816,1020944.00
09/19/2016 04:30,2,0.000,ALERT,213.51,302.07,59.949,1474273803,"201051344001230","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,557244.1,557244.1,1369,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474273818,1020945.00
09/19/2016 04:30,2,0.000,ALERT,213.96,302.07,59.954,1474273803,"201051344000582","219011344069620",0.00,19.00,0,300.27,303.28,0.0,0.0,0.000,550013.6,550013.6,1365,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273820,1020946.00
09/19/2016 04:30,2,0.000,ALERT,213.29,301.77,59.975,1474273803,"201051344000955","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,563999.9,563999.9,1363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273821,1020947.00
09/19/2016 04:30,2,0.000,ALERT,212.83,300.27,59.938,1474273803,"274151322000094","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,675645.6,675645.6,1397,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474273823,1020948.00
09/19/2016 04:30,2,0.000,ALERT,213.51,303.88,59.949,1474273803,"201051344000579","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,568118.1,568118.1,1364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273825,1020949.00
09/19/2016 04:30,2,0.000,ALERT,213.51,302.07,59.975,1474273803,"201051344000890","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,561253.6,561253.6,1368,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273827,1020950.00
09/19/2016 04:30,2,0.000,ALERT,213.74,301.77,59.965,1474273803,"201051344000438","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,562699.8,562699.8,1366,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273829,1020951.00
09/19/2016 04:30,2,0.000,ALERT,213.74,301.17,59.965,1474273803,"201051344000417","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,553748.9,553748.9,1365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273830,1020952.00
09/19/2016 04:30,2,0.000,ALERT,212.83,301.77,59.959,1474273803,"274151322000083","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,813563.5,813563.5,1361,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273832,1020953.00
09/19/2016 04:30,2,0.000,ALERT,213.51,301.17,59.954,1474273803,"274151322000076","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,868418.3,868418.3,1370,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273834,1020954.00
09/19/2016 04:30,2,0.000,ALERT,213.51,303.88,59.954,1474273803,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,552539.8,552539.8,1371,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273836,1020955.00
09/19/2016 04:30,2,0.000,ALERT,213.06,301.77,59.954,1474273803,"274151322000095","219011344069620",0.00,19.50,0,300.27,303.28,0.0,0.0,0.000,859657.9,859657.9,1369,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273838,1020956.00
09/19/2016 04:30,2,0.000,ALERT,213.29,303.28,59.981,1474273803,"201051344000988","219011344069620",0.00,19.30,0,298.17,304.48,0.0,0.0,0.000,533960.7,533960.7,1365,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273840,1020957.00
09/19/2016 04:30,2,0.000,ALERT,213.51,300.87,59.938,1474273803,"201051344001025","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,562901.8,562901.8,1366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474273841,1020958.00
09/19/2016 04:30,2,0.000,ALERT,213.51,303.58,59.954,1474273803,"201051344000458","219011344069620",0.00,19.50,0,300.57,305.38,0.0,0.0,0.000,559906.9,559906.9,1375,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273843,1020959.00
09/19/2016 04:30,2,0.000,ALERT,214.19,303.28,59.954,1474273803,"201051344000853","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,559206.1,559206.1,1381,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273845,1020960.00
09/19/2016 04:30,2,0.000,ALERT,213.96,301.47,59.954,1474273803,"201051344000685","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,561906.6,561906.6,1370,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273847,1020961.00
09/19/2016 04:30,2,0.000,ALERT,213.74,301.17,59.954,1474273803,"201051344000917","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,558854.4,558854.4,1367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273849,1020962.00
09/19/2016 04:30,2,0.000,ALERT,213.96,301.77,59.928,1474273803,"201051344001145","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,564062.5,564062.5,1367,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474273851,1020963.00
09/19/2016 04:30,2,0.000,ALERT,213.74,300.87,59.965,1474273803,"201051344000651","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,557199.4,557199.4,1365,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273852,1020964.00
09/19/2016 04:30,2,0.000,ALERT,212.61,300.57,59.996,1474273803,"274151322000088","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,782966.6,782966.6,1360,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273854,1020965.00
09/19/2016 04:30,2,0.000,ALERT,213.51,300.27,59.954,1474273803,"274151322000068","219011344069620",0.00,20.70,0,298.77,301.47,0.0,0.0,0.000,676116.2,676116.2,1394,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273856,1020966.00
09/19/2016 04:30,2,0.000,ALERT,213.29,301.47,59.996,1474273803,"201051344001135","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,553347.8,553347.8,1364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273858,1020967.00
09/19/2016 04:30,2,0.000,ALERT,213.29,304.18,59.965,1474273803,"201051344000594","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,564302.9,564302.9,1370,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273859,1020968.00
09/19/2016 04:30,2,0.000,ALERT,213.74,301.17,59.928,1474273803,"201051344001203","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,561570.6,561570.6,1368,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273861,1020969.00
09/19/2016 04:30,2,0.000,ALERT,212.83,301.17,59.965,1474273803,"274151322000054","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,799066.7,799066.7,1356,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273863,1020970.00
09/19/2016 04:30,2,0.000,ALERT,213.74,303.28,59.944,1474273803,"201051344000867","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,551607.2,551607.2,1373,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273865,1020971.00
09/19/2016 04:30,2,0.000,ALERT,213.74,301.77,59.954,1474273803,"201051344001093","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,558238.1,558238.1,1370,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273867,1020972.00
09/19/2016 04:30,2,0.000,ALERT,213.51,303.58,59.912,1474273803,"201051344000900","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,568432.1,568432.1,1375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273868,1020973.00
09/19/2016 04:30,2,0.000,ALERT,213.74,302.98,59.965,1474273803,"201051344000648","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,557117.8,557117.8,1368,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273870,1020974.00
09/19/2016 04:30,2,0.000,ALERT,213.74,303.88,59.954,1474273803,"201051344000569","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,568394.8,568394.8,1375,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273872,1020975.00
09/19/2016 04:30,2,0.000,ALERT,213.74,303.88,59.970,1474273803,"201051344000983","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,560902.5,560902.5,1378,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474273874,1020976.00
09/19/2016 04:30,2,0.000,ALERT,213.51,303.28,59.965,1474273803,"201051344001158","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,552525.5,552525.5,1367,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273876,1020977.00
09/19/2016 04:30,2,0.000,ALERT,213.96,303.88,59.965,1474273803,"201051344000576","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,560092.7,560092.7,1379,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474273877,1020978.00
09/19/2016 04:30,2,0.000,ALERT,213.06,300.87,59.954,1474273803,"274151322000087","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,771144.0,771144.0,1371,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474273879,1020979.00
09/19/2016 04:45,2,0.000,ALERT,213.74,302.98,59.986,1474274704,"201051344000645","219011344069620",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,559569.0,559569.0,1376,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274706,1020980.00
09/19/2016 04:45,2,0.000,ALERT,212.83,300.57,59.981,1474274704,"274151322000085","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,798709.4,798709.4,1361,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274707,1020981.00
09/19/2016 04:45,2,0.000,ALERT,213.96,302.98,59.991,1474274704,"201051344000633","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,551155.4,551155.4,1373,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274709,1020982.00
09/19/2016 04:45,2,0.000,ALERT,213.51,302.98,59.991,1474274704,"201051344000469","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,553760.1,553760.1,1380,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274711,1020983.00
09/19/2016 04:45,2,0.000,ALERT,213.06,301.17,59.991,1474274704,"201051344000646","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,554271.4,554271.4,1369,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274713,1020984.00
09/19/2016 04:45,2,0.000,ALERT,212.61,300.57,59.986,1474274704,"274151322000052","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,821035.9,821035.9,1364,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274715,1020985.00
09/19/2016 04:45,2,0.000,ALERT,213.51,301.77,60.002,1474274704,"201051344000585","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,564257.3,564257.3,1372,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274716,1020986.00
09/19/2016 04:45,2,0.000,ALERT,213.29,301.77,60.002,1474274704,"201051344001230","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,557244.1,557244.1,1371,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474274718,1020987.00
09/19/2016 04:45,2,0.000,ALERT,213.74,301.77,59.986,1474274704,"201051344000582","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,550013.6,550013.6,1367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474274720,1020988.00
09/19/2016 04:45,2,0.000,ALERT,212.83,301.17,59.986,1474274704,"201051344000955","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,563999.9,563999.9,1365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274722,1020989.00
09/19/2016 04:45,2,0.000,ALERT,212.83,300.87,59.996,1474274704,"274151322000094","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,675645.6,675645.6,1399,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274724,1020990.00
09/19/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1474274704,"201051344000579","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,568118.1,568118.1,1366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274725,1020991.00
09/19/2016 04:45,2,0.000,ALERT,213.29,301.77,60.002,1474274704,"201051344000890","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,561253.6,561253.6,1370,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274727,1020992.00
09/19/2016 04:45,2,0.000,ALERT,213.51,301.17,59.996,1474274704,"201051344000438","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,562699.8,562699.8,1368,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274729,1020993.00
09/19/2016 04:45,2,0.000,ALERT,213.51,300.57,59.991,1474274704,"201051344000417","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,553748.9,553748.9,1367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274731,1020994.00
09/19/2016 04:45,2,0.000,ALERT,212.83,301.47,59.996,1474274704,"274151322000083","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,813563.5,813563.5,1363,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274732,1020995.00
09/19/2016 04:45,2,0.000,ALERT,213.51,301.17,59.986,1474274704,"274151322000076","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,868418.3,868418.3,1372,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474274735,1020996.00
09/19/2016 04:45,2,0.000,ALERT,213.29,303.88,59.996,1474274704,"201051344000868","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,552539.8,552539.8,1373,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274736,1020997.00
09/19/2016 04:45,2,0.000,ALERT,212.61,302.07,59.996,1474274704,"274151322000095","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,859657.9,859657.9,1371,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474274738,1020998.00
09/19/2016 04:45,2,0.000,ALERT,213.29,303.28,59.991,1474274704,"201051344000988","219011344069620",0.00,19.30,0,298.77,304.48,0.0,0.0,0.000,533960.7,533960.7,1367,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274740,1020999.00
09/19/2016 04:45,2,0.000,ALERT,213.06,300.57,59.991,1474274704,"201051344001025","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,562901.8,562901.8,1368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274742,1021000.00
09/19/2016 04:45,2,0.000,ALERT,213.29,303.28,59.991,1474274704,"201051344000458","219011344069620",0.00,19.50,0,301.47,305.68,0.0,0.0,0.000,559906.9,559906.9,1377,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274744,1021001.00
09/19/2016 04:45,2,0.000,ALERT,213.96,303.28,59.959,1474274704,"201051344000853","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,559206.1,559206.1,1383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474274746,1021002.00
09/19/2016 04:45,2,0.000,ALERT,213.74,301.17,59.996,1474274704,"201051344000685","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,561906.6,561906.6,1372,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274747,1021003.00
09/19/2016 04:45,2,0.000,ALERT,213.51,300.87,59.991,1474274704,"201051344000917","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,558854.4,558854.4,1369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474274749,1021004.00
09/19/2016 04:45,2,0.000,ALERT,213.74,301.47,59.991,1474274704,"201051344001145","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,564062.5,564062.5,1369,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274751,1021005.00
09/19/2016 04:45,2,0.000,ALERT,213.51,300.27,59.991,1474274704,"201051344000651","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,557199.4,557199.4,1367,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474274753,1021006.00
09/19/2016 04:45,2,0.000,ALERT,212.38,300.57,59.975,1474274704,"274151322000088","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,782966.6,782966.6,1362,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474274755,1021007.00
09/19/2016 04:45,2,0.000,ALERT,213.51,300.27,59.986,1474274704,"274151322000068","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,676116.2,676116.2,1396,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274756,1021008.00
09/19/2016 04:45,2,0.000,ALERT,213.06,300.87,59.981,1474274704,"201051344001135","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,553347.8,553347.8,1366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274758,1021009.00
09/19/2016 04:45,2,0.000,ALERT,213.29,303.88,59.986,1474274704,"201051344000594","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,564302.9,564302.9,1372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274760,1021010.00
09/19/2016 04:45,2,0.000,ALERT,213.29,300.57,60.023,1474274704,"201051344001203","219011344069620",0.00,19.00,0,299.37,304.78,0.0,0.0,0.000,561570.6,561570.6,1370,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274762,1021011.00
09/19/2016 04:45,2,0.000,ALERT,212.83,301.17,59.986,1474274704,"274151322000054","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,799066.7,799066.7,1358,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274764,1021012.00
09/19/2016 04:45,2,0.000,ALERT,213.74,302.98,59.991,1474274704,"201051344000867","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,551607.2,551607.2,1375,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274765,1021013.00
09/19/2016 04:45,2,0.000,ALERT,213.29,301.17,59.949,1474274704,"201051344001093","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,558238.1,558238.1,1372,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274767,1021014.00
09/19/2016 04:45,2,0.000,ALERT,213.29,303.28,59.986,1474274704,"201051344000900","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,568432.1,568432.1,1377,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274769,1021015.00
09/19/2016 04:45,2,0.000,ALERT,213.74,302.98,59.986,1474274704,"201051344000648","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,557117.8,557117.8,1370,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274771,1021016.00
09/19/2016 04:45,2,0.000,ALERT,213.51,303.88,60.002,1474274704,"201051344000569","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,568394.8,568394.8,1377,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274773,1021017.00
09/19/2016 04:45,2,0.000,ALERT,213.51,303.88,59.981,1474274704,"201051344000983","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,560902.5,560902.5,1380,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274774,1021018.00
09/19/2016 04:45,2,0.000,ALERT,213.51,302.98,59.991,1474274704,"201051344001158","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,552525.5,552525.5,1369,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274776,1021019.00
09/19/2016 04:45,2,0.000,ALERT,213.74,303.58,59.991,1474274704,"201051344000576","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,560092.7,560092.7,1381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274778,1021020.00
09/19/2016 04:45,2,0.000,ALERT,212.83,299.97,59.986,1474274704,"274151322000087","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,771144.0,771144.0,1373,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474274780,1021021.00
09/19/2016 05:00,2,0.000,ALERT,213.29,302.07,59.933,1474275604,"201051344000645","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,559569.0,559569.0,1378,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275606,1021022.00
09/19/2016 05:00,2,0.000,ALERT,212.16,299.67,59.965,1474275604,"274151322000085","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,798709.4,798709.4,1363,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275608,1021023.00
09/19/2016 05:00,2,0.000,ALERT,213.29,301.77,59.975,1474275604,"201051344000633","219011344069620",0.00,18.70,0,298.77,304.48,0.0,0.0,0.000,551155.4,551155.4,1375,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275609,1021024.00
09/19/2016 05:00,2,0.000,ALERT,212.83,301.47,59.975,1474275604,"201051344000469","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,553760.1,553760.1,1382,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275611,1021025.00
09/19/2016 05:00,2,0.000,ALERT,212.38,300.27,59.944,1474275604,"201051344000646","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,554271.4,554271.4,1371,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275613,1021026.00
09/19/2016 05:00,2,0.000,ALERT,211.93,300.27,60.012,1474275604,"274151322000052","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,821035.9,821035.9,1366,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275615,1021027.00
09/19/2016 05:00,2,0.000,ALERT,213.06,300.87,59.970,1474275604,"201051344000585","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,564257.3,564257.3,1374,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275617,1021028.00
09/19/2016 05:00,2,0.000,ALERT,212.83,301.17,59.970,1474275604,"201051344001230","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,557244.1,557244.1,1373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275618,1021029.00
09/19/2016 05:00,2,0.000,ALERT,213.51,301.47,59.981,1474275604,"201051344000582","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,550013.6,550013.6,1369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275620,1021030.00
09/19/2016 05:00,2,0.000,ALERT,212.83,300.87,59.970,1474275604,"201051344000955","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,563999.9,563999.9,1367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275622,1021031.00
09/19/2016 05:00,2,0.000,ALERT,211.93,299.37,59.938,1474275604,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,675645.6,675645.6,1401,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275624,1021032.00
09/19/2016 05:00,2,0.000,ALERT,212.61,302.37,59.986,1474275604,"201051344000579","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,568118.1,568118.1,1368,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275626,1021033.00
09/19/2016 05:00,2,0.000,ALERT,212.83,301.17,59.986,1474275604,"201051344000890","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,561253.6,561253.6,1372,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275627,1021034.00
09/19/2016 05:00,2,0.000,ALERT,213.06,300.57,59.975,1474275604,"201051344000438","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,562699.8,562699.8,1370,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275629,1021035.00
09/19/2016 05:00,2,0.000,ALERT,213.06,299.97,59.975,1474275604,"201051344000417","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,553748.9,553748.9,1369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275631,1021036.00
09/19/2016 05:00,2,0.000,ALERT,211.93,299.67,59.970,1474275604,"274151322000083","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,813563.5,813563.5,1365,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275633,1021037.00
09/19/2016 05:00,2,0.000,ALERT,212.61,299.37,59.965,1474275604,"274151322000076","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,868418.3,868418.3,1374,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275634,1021038.00
09/19/2016 05:00,2,0.000,ALERT,212.61,302.68,59.944,1474275604,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,552539.8,552539.8,1375,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275636,1021039.00
09/19/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1474275604,"274151322000095","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,859657.9,859657.9,1373,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275638,1021040.00
09/19/2016 05:00,2,0.000,ALERT,212.38,301.77,60.012,1474275604,"201051344000988","219011344069620",0.00,19.30,0,298.17,304.48,0.0,0.0,0.000,533960.7,533960.7,1369,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275640,1021041.00
09/19/2016 05:00,2,0.000,ALERT,212.83,299.97,59.933,1474275604,"201051344001025","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,562901.8,562901.8,1370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275642,1021042.00
09/19/2016 05:00,2,0.000,ALERT,212.38,301.77,59.996,1474275604,"201051344000458","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,559906.9,559906.9,1379,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275644,1021043.00
09/19/2016 05:00,2,0.000,ALERT,213.06,302.07,59.965,1474275604,"201051344000853","219011344069620",0.00,18.70,0,300.57,305.38,0.0,0.0,0.000,559206.1,559206.1,1385,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275645,1021044.00
09/19/2016 05:00,2,0.000,ALERT,213.29,300.57,59.959,1474275604,"201051344000685","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,561906.6,561906.6,1374,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275647,1021045.00
09/19/2016 05:00,2,0.000,ALERT,212.83,299.97,59.959,1474275604,"201051344000917","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,558854.4,558854.4,1371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275649,1021046.00
09/19/2016 05:00,2,0.000,ALERT,213.29,300.87,59.959,1474275604,"201051344001145","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,564062.5,564062.5,1371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275651,1021047.00
09/19/2016 05:00,2,0.000,ALERT,213.06,299.97,59.965,1474275604,"201051344000651","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,557199.4,557199.4,1369,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275653,1021048.00
09/19/2016 05:00,2,0.000,ALERT,211.48,299.67,59.959,1474275604,"274151322000088","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,782966.6,782966.6,1364,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275654,1021049.00
09/19/2016 05:00,2,0.000,ALERT,212.61,299.07,59.954,1474275604,"274151322000068","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,676116.2,676116.2,1398,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275656,1021050.00
09/19/2016 05:00,2,0.000,ALERT,212.61,300.57,59.965,1474275604,"201051344001135","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,553347.8,553347.8,1368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275658,1021051.00
