ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 05:00,2,0.000,ALERT,212.38,302.37,59.959,1474275604,"201051344000594","219011344069620",0.00,19.00,0,300.57,305.38,0.0,0.0,0.000,564302.9,564302.9,1374,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275660,1021052.00
09/19/2016 05:00,2,0.000,ALERT,212.83,300.27,59.954,1474275604,"201051344001203","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,561570.6,561570.6,1372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275662,1021053.00
09/19/2016 05:00,2,0.000,ALERT,211.70,300.27,59.949,1474275604,"274151322000054","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,799066.7,799066.7,1360,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275663,1021054.00
09/19/2016 05:00,2,0.000,ALERT,212.83,301.47,59.959,1474275604,"201051344000867","219011344069620",0.00,19.50,0,300.57,305.38,0.0,0.0,0.000,551607.2,551607.2,1377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275665,1021055.00
09/19/2016 05:00,2,0.000,ALERT,213.06,300.87,59.944,1474275604,"201051344001093","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,558238.1,558238.1,1374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275667,1021056.00
09/19/2016 05:00,2,0.000,ALERT,212.38,301.77,59.959,1474275604,"201051344000900","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,568432.1,568432.1,1379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275669,1021057.00
09/19/2016 05:00,2,0.000,ALERT,212.83,301.17,59.959,1474275604,"201051344000648","219011344069620",0.00,18.30,0,299.97,305.08,0.0,0.0,0.000,557117.8,557117.8,1372,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474275671,1021058.00
09/19/2016 05:00,2,0.000,ALERT,212.61,302.37,59.954,1474275604,"201051344000569","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,568394.8,568394.8,1379,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275673,1021059.00
09/19/2016 05:00,2,0.000,ALERT,212.61,302.07,59.959,1474275604,"201051344000983","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,560902.5,560902.5,1382,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275674,1021060.00
09/19/2016 05:00,2,0.000,ALERT,212.61,301.47,59.986,1474275604,"201051344001158","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,552525.5,552525.5,1371,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275676,1021061.00
09/19/2016 05:00,2,0.000,ALERT,212.83,302.37,59.954,1474275604,"201051344000576","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,560092.7,560092.7,1383,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275678,1021062.00
09/19/2016 05:00,2,0.000,ALERT,212.16,298.77,59.970,1474275604,"274151322000087","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,771144.0,771144.0,1375,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474275680,1021063.00
09/19/2016 05:15,2,0.000,ALERT,212.83,301.17,59.959,1474276503,"201051344000645","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,559569.0,559569.0,1380,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276505,1021064.00
09/19/2016 05:15,2,0.000,ALERT,211.93,299.97,59.949,1474276503,"274151322000085","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,798709.4,798709.4,1365,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276506,1021065.00
09/19/2016 05:15,2,0.000,ALERT,212.83,300.87,59.917,1474276503,"201051344000633","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,551155.4,551155.4,1377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276508,1021066.00
09/19/2016 05:15,2,0.000,ALERT,212.38,301.17,59.917,1474276503,"201051344000469","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,553760.1,553760.1,1384,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474276510,1021067.00
09/19/2016 05:15,2,0.000,ALERT,212.16,299.97,59.970,1474276503,"201051344000646","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,554271.4,554271.4,1373,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276512,1021068.00
09/19/2016 05:15,2,0.000,ALERT,211.70,299.97,59.959,1474276503,"274151322000052","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,821035.9,821035.9,1368,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276514,1021069.00
09/19/2016 05:15,2,0.000,ALERT,212.61,300.27,59.949,1474276503,"201051344000585","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,564257.3,564257.3,1376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474276516,1021070.00
09/19/2016 05:15,2,0.000,ALERT,212.38,300.27,59.954,1474276503,"201051344001230","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,557244.1,557244.1,1375,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276517,1021071.00
09/19/2016 05:15,2,0.000,ALERT,212.83,300.57,59.965,1474276503,"201051344000582","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,550013.6,550013.6,1371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276519,1021072.00
09/19/2016 05:15,2,0.000,ALERT,211.93,299.97,59.975,1474276503,"201051344000955","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,563999.9,563999.9,1369,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276521,1021073.00
09/19/2016 05:15,2,0.000,ALERT,211.70,299.07,59.944,1474276503,"274151322000094","219011344069620",0.00,19.50,0,297.57,300.57,0.0,0.0,0.000,675645.6,675645.6,1403,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276523,1021074.00
09/19/2016 05:15,2,0.000,ALERT,212.38,301.77,59.954,1474276503,"201051344000579","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,568118.1,568118.1,1370,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276525,1021075.00
09/19/2016 05:15,2,0.000,ALERT,212.38,300.57,59.954,1474276503,"201051344000890","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,561253.6,561253.6,1374,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276526,1021076.00
09/19/2016 05:15,2,0.000,ALERT,212.61,300.27,59.981,1474276503,"201051344000438","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,562699.8,562699.8,1372,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276528,1021077.00
09/19/2016 05:15,2,0.000,ALERT,212.61,299.37,59.954,1474276503,"201051344000417","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,553748.9,553748.9,1371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276530,1021078.00
09/19/2016 05:15,2,0.000,ALERT,211.93,300.27,59.954,1474276503,"274151322000083","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,813563.5,813563.5,1367,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474276532,1021079.00
09/19/2016 05:15,2,0.000,ALERT,212.61,299.97,59.954,1474276503,"274151322000076","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,868418.3,868418.3,1376,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276534,1021080.00
09/19/2016 05:15,2,0.000,ALERT,212.16,301.77,59.965,1474276503,"201051344000868","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,552539.8,552539.8,1377,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276535,1021081.00
09/19/2016 05:15,2,0.000,ALERT,211.93,300.87,59.954,1474276503,"274151322000095","219011344069620",0.00,19.50,0,299.07,302.07,0.0,0.0,0.000,859657.9,859657.9,1375,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276537,1021082.00
09/19/2016 05:15,2,0.000,ALERT,212.16,301.17,60.002,1474276503,"201051344000988","219011344069620",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,533960.7,533960.7,1371,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276539,1021083.00
09/19/2016 05:15,2,0.000,ALERT,212.38,299.37,59.981,1474276503,"201051344001025","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,562901.8,562901.8,1372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276541,1021084.00
09/19/2016 05:15,2,0.000,ALERT,212.38,301.77,60.002,1474276503,"201051344000458","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,559906.9,559906.9,1381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276543,1021085.00
09/19/2016 05:15,2,0.000,ALERT,213.06,301.47,59.965,1474276503,"201051344000853","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,559206.1,559206.1,1387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276545,1021086.00
09/19/2016 05:15,2,0.000,ALERT,212.83,300.27,59.970,1474276503,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,561906.6,561906.6,1376,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276546,1021087.00
09/19/2016 05:15,2,0.000,ALERT,212.61,299.37,59.970,1474276503,"201051344000917","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,558854.4,558854.4,1373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276548,1021088.00
09/19/2016 05:15,2,0.000,ALERT,212.83,300.57,59.965,1474276503,"201051344001145","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,564062.5,564062.5,1373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276550,1021089.00
09/19/2016 05:15,2,0.000,ALERT,212.83,299.67,59.949,1474276503,"201051344000651","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,557199.4,557199.4,1371,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276552,1021090.00
09/19/2016 05:15,2,0.000,ALERT,211.48,299.97,59.970,1474276503,"274151322000088","219011344069620",0.00,20.00,0,298.17,301.17,0.0,0.0,0.000,782966.6,782966.6,1366,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474276553,1021091.00
09/19/2016 05:15,2,0.000,ALERT,212.38,299.07,59.933,1474276503,"274151322000068","219011344069620",0.00,20.30,0,297.26,300.27,0.0,0.0,0.000,676116.2,676116.2,1400,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276555,1021092.00
09/19/2016 05:15,2,0.000,ALERT,212.16,299.97,59.970,1474276503,"201051344001135","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,553347.8,553347.8,1370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276557,1021093.00
09/19/2016 05:15,2,0.000,ALERT,212.16,302.07,59.965,1474276503,"201051344000594","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,564302.9,564302.9,1376,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276559,1021094.00
09/19/2016 05:15,2,0.000,ALERT,212.61,299.67,59.954,1474276503,"201051344001203","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,561570.6,561570.6,1374,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276561,1021095.00
09/19/2016 05:15,2,0.000,ALERT,211.48,299.37,59.954,1474276503,"274151322000054","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,799066.7,799066.7,1362,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276563,1021096.00
09/19/2016 05:15,2,0.000,ALERT,212.61,301.47,59.965,1474276503,"201051344000867","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,551607.2,551607.2,1379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276564,1021097.00
09/19/2016 05:15,2,0.000,ALERT,212.61,299.97,59.944,1474276503,"201051344001093","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,558238.1,558238.1,1376,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474276566,1021098.00
09/19/2016 05:15,2,0.000,ALERT,212.16,301.17,59.970,1474276503,"201051344000900","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,568432.1,568432.1,1381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276568,1021099.00
09/19/2016 05:15,2,0.000,ALERT,212.38,300.87,59.970,1474276503,"201051344000648","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,557117.8,557117.8,1374,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276570,1021100.00
09/19/2016 05:15,2,0.000,ALERT,212.38,301.77,59.970,1474276503,"201051344000569","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,568394.8,568394.8,1381,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276572,1021101.00
09/19/2016 05:15,2,0.000,ALERT,212.16,301.47,59.975,1474276503,"201051344000983","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,560902.5,560902.5,1384,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276573,1021102.00
09/19/2016 05:15,2,0.000,ALERT,212.38,301.17,59.965,1474276503,"201051344001158","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,552525.5,552525.5,1373,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276575,1021103.00
09/19/2016 05:15,2,0.000,ALERT,212.61,301.47,59.954,1474276503,"201051344000576","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,560092.7,560092.7,1385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276577,1021104.00
09/19/2016 05:15,2,0.000,ALERT,211.93,298.77,59.975,1474276503,"274151322000087","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,771144.0,771144.0,1377,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474276579,1021105.00
09/19/2016 05:30,2,0.000,ALERT,212.38,300.27,59.970,1474277403,"201051344000645","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,559569.0,559569.0,1382,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277405,1021106.00
09/19/2016 05:30,2,0.000,ALERT,211.48,299.07,59.986,1474277403,"274151322000085","219011344069620",0.00,19.80,0,296.96,306.28,0.0,0.0,0.000,798709.4,798709.4,1367,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277407,1021107.00
09/19/2016 05:30,2,0.000,ALERT,212.38,300.27,59.965,1474277403,"201051344000633","219011344069620",0.00,18.30,0,297.87,304.18,0.0,0.0,0.000,551155.4,551155.4,1379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474277409,1021108.00
09/19/2016 05:30,2,0.000,ALERT,211.93,300.57,59.970,1474277403,"201051344000469","219011344069620",0.00,18.30,0,298.47,303.88,0.0,0.0,0.000,553760.1,553760.1,1386,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474277411,1021109.00
09/19/2016 05:30,2,0.000,ALERT,211.70,299.37,59.970,1474277403,"201051344000646","219011344069620",0.00,18.70,0,297.26,304.78,0.0,0.0,0.000,554271.4,554271.4,1375,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277412,1021110.00
09/19/2016 05:30,2,0.000,ALERT,211.03,299.37,59.970,1474277403,"274151322000052","219011344069620",0.00,19.80,0,296.66,306.88,0.0,0.0,0.000,821035.9,821035.9,1370,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474277414,1021111.00
09/19/2016 05:30,2,0.000,ALERT,212.16,299.37,59.991,1474277403,"201051344000585","219011344069620",0.00,19.00,0,297.57,305.08,0.0,0.0,0.000,564257.3,564257.3,1378,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277416,1021112.00
09/19/2016 05:30,2,0.000,ALERT,211.93,299.67,59.970,1474277403,"201051344001230","219011344069620",0.00,18.70,0,298.47,305.68,0.0,0.0,0.000,557244.1,557244.1,1377,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277418,1021113.00
09/19/2016 05:30,2,0.000,ALERT,212.38,299.97,59.975,1474277403,"201051344000582","219011344069620",0.00,18.70,0,298.77,305.68,0.0,0.0,0.000,550013.6,550013.6,1373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277420,1021114.00
09/19/2016 05:30,2,0.000,ALERT,211.48,299.37,59.917,1474277403,"201051344000955","219011344069620",0.00,19.00,0,297.87,305.08,0.0,0.0,0.000,563999.9,563999.9,1371,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277421,1021115.00
09/19/2016 05:30,2,0.000,ALERT,211.25,298.47,59.970,1474277403,"274151322000094","219011344069620",0.00,19.50,0,296.66,305.68,0.0,0.0,0.000,675645.6,675645.6,1405,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277423,1021116.00
09/19/2016 05:30,2,0.000,ALERT,211.93,301.17,59.959,1474277403,"201051344000579","219011344069620",0.00,19.00,0,299.67,305.38,0.0,0.0,0.000,568118.1,568118.1,1372,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277425,1021117.00
09/19/2016 05:30,2,0.000,ALERT,211.93,299.97,59.965,1474277403,"201051344000890","219011344069620",0.00,19.00,0,298.47,306.58,0.0,0.0,0.000,561253.6,561253.6,1376,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277427,1021118.00
09/19/2016 05:30,2,0.000,ALERT,212.16,299.37,59.970,1474277403,"201051344000438","219011344069620",0.00,18.70,0,298.47,305.68,0.0,0.0,0.000,562699.8,562699.8,1374,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277429,1021119.00
09/19/2016 05:30,2,0.000,ALERT,212.16,298.77,59.970,1474277403,"201051344000417","219011344069620",0.00,18.70,0,297.26,305.08,0.0,0.0,0.000,553748.9,553748.9,1373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277430,1021120.00
09/19/2016 05:30,2,0.000,ALERT,211.25,299.37,59.959,1474277403,"274151322000083","219011344069620",0.00,19.80,0,297.26,307.18,0.0,0.0,0.000,813563.5,813563.5,1369,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474277432,1021121.00
09/19/2016 05:30,2,0.000,ALERT,211.70,299.07,59.970,1474277403,"274151322000076","219011344069620",0.00,19.80,0,296.96,306.28,0.0,0.0,0.000,868418.3,868418.3,1378,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474277434,1021122.00
09/19/2016 05:30,2,0.000,ALERT,211.93,301.47,59.975,1474277403,"201051344000868","219011344069620",0.00,18.70,0,299.97,305.38,0.0,0.0,0.000,552539.8,552539.8,1379,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277436,1021123.00
09/19/2016 05:30,2,0.000,ALERT,211.25,300.27,59.970,1474277403,"274151322000095","219011344069620",0.00,19.30,0,298.17,307.48,0.0,0.0,0.000,859657.9,859657.9,1377,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277438,1021124.00
09/19/2016 05:30,2,0.000,ALERT,211.70,300.57,59.970,1474277403,"201051344000988","219011344069620",0.00,19.00,0,296.96,304.18,0.0,0.0,0.000,533960.7,533960.7,1373,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277440,1021125.00
09/19/2016 05:30,2,0.000,ALERT,211.93,299.07,59.981,1474277403,"201051344001025","219011344069620",0.00,18.30,0,297.57,305.68,0.0,0.0,0.000,562901.8,562901.8,1374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277442,1021126.00
09/19/2016 05:30,2,0.000,ALERT,211.70,300.57,59.975,1474277403,"201051344000458","219011344069620",0.00,19.30,0,299.67,305.38,0.0,0.0,0.000,559906.9,559906.9,1383,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277443,1021127.00
09/19/2016 05:30,2,0.000,ALERT,212.61,300.87,59.981,1474277403,"201051344000853","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,559206.1,559206.1,1389,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277445,1021128.00
09/19/2016 05:30,2,0.000,ALERT,212.38,299.67,59.981,1474277403,"201051344000685","219011344069620",0.00,19.00,0,298.17,305.68,0.0,0.0,0.000,561906.6,561906.6,1378,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474277447,1021129.00
09/19/2016 05:30,2,0.000,ALERT,212.16,299.07,59.981,1474277403,"201051344000917","219011344069620",0.00,19.80,0,296.96,304.18,0.0,0.0,0.000,558854.4,558854.4,1375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277449,1021130.00
09/19/2016 05:30,2,0.000,ALERT,212.38,299.97,59.975,1474277403,"201051344001145","219011344069620",0.00,18.70,0,298.47,306.58,0.0,0.0,0.000,564062.5,564062.5,1375,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277451,1021131.00
09/19/2016 05:30,2,0.000,ALERT,212.16,298.77,59.970,1474277403,"201051344000651","219011344069620",0.00,18.00,0,297.57,304.48,0.0,0.0,0.000,557199.4,557199.4,1373,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277452,1021132.00
09/19/2016 05:30,2,0.000,ALERT,210.80,298.47,59.970,1474277403,"274151322000088","219011344069620",0.00,20.00,0,296.66,306.28,0.0,0.0,0.000,782966.6,782966.6,1368,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277454,1021133.00
09/19/2016 05:30,2,0.000,ALERT,211.70,298.47,59.981,1474277403,"274151322000068","219011344069620",0.00,20.30,0,296.06,305.38,0.0,0.0,0.000,676116.2,676116.2,1402,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277456,1021134.00
09/19/2016 05:30,2,0.000,ALERT,211.70,299.67,59.970,1474277403,"201051344001135","219011344069620",0.00,18.70,0,298.47,305.38,0.0,0.0,0.000,553347.8,553347.8,1372,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277458,1021135.00
09/19/2016 05:30,2,0.000,ALERT,211.70,301.17,59.970,1474277403,"201051344000594","219011344069620",0.00,18.70,0,299.07,305.38,0.0,0.0,0.000,564302.9,564302.9,1378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277460,1021136.00
09/19/2016 05:30,2,0.000,ALERT,212.16,299.37,59.970,1474277403,"201051344001203","219011344069620",0.00,19.00,0,297.87,306.88,0.0,0.0,0.000,561570.6,561570.6,1376,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474277462,1021137.00
09/19/2016 05:30,2,0.000,ALERT,211.48,299.37,59.970,1474277403,"274151322000054","219011344069620",0.00,20.30,0,296.96,306.28,0.0,0.0,0.000,799066.7,799066.7,1364,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474277463,1021138.00
09/19/2016 05:30,2,0.000,ALERT,212.38,300.57,59.975,1474277403,"201051344000867","219011344069620",0.00,19.30,0,299.37,305.08,0.0,0.0,0.000,551607.2,551607.2,1381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277465,1021139.00
09/19/2016 05:30,2,0.000,ALERT,212.16,299.37,59.975,1474277403,"201051344001093","219011344069620",0.00,19.50,0,298.17,304.78,0.0,0.0,0.000,558238.1,558238.1,1378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277467,1021140.00
09/19/2016 05:30,2,0.000,ALERT,211.93,300.87,59.928,1474277403,"201051344000900","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,568432.1,568432.1,1383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277469,1021141.00
09/19/2016 05:30,2,0.000,ALERT,212.38,300.27,59.975,1474277403,"201051344000648","219011344069620",0.00,18.00,0,298.77,304.78,0.0,0.0,0.000,557117.8,557117.8,1376,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277470,1021142.00
09/19/2016 05:30,2,0.000,ALERT,212.16,301.47,59.981,1474277403,"201051344000569","219011344069620",0.00,19.00,0,299.97,305.38,0.0,0.0,0.000,568394.8,568394.8,1383,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277472,1021143.00
09/19/2016 05:30,2,0.000,ALERT,212.16,301.17,59.981,1474277403,"201051344000983","219011344069620",0.00,19.00,0,299.67,305.08,0.0,0.0,0.000,560902.5,560902.5,1386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474277474,1021144.00
09/19/2016 05:30,2,0.000,ALERT,212.16,300.57,59.944,1474277403,"201051344001158","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,552525.5,552525.5,1375,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277476,1021145.00
09/19/2016 05:30,2,0.000,ALERT,212.61,301.17,59.959,1474277403,"201051344000576","219011344069620",0.00,18.70,0,299.37,304.78,0.0,0.0,0.000,560092.7,560092.7,1387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277478,1021146.00
09/19/2016 05:30,2,0.000,ALERT,211.70,299.37,59.975,1474277403,"274151322000087","219011344069620",0.00,20.30,0,296.36,305.98,0.0,0.0,0.000,771144.0,771144.0,1379,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474277479,1021147.00
09/19/2016 05:45,2,0.000,ALERT,211.70,299.07,59.986,1474278303,"201051344000645","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,559569.0,559569.0,1384,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278305,1021148.00
09/19/2016 05:45,2,0.000,ALERT,211.03,297.57,59.991,1474278303,"274151322000085","219011344069620",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,798709.4,798709.4,1369,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278307,1021149.00
09/19/2016 05:45,2,0.000,ALERT,211.70,298.77,59.986,1474278303,"201051344000633","219011344069620",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,551155.4,551155.4,1381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278309,1021150.00
09/19/2016 05:45,2,0.000,ALERT,211.25,299.07,59.944,1474278303,"201051344000469","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,553760.1,553760.1,1388,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278310,1021151.00
09/19/2016 05:45,2,0.000,ALERT,210.80,298.17,59.996,1474278303,"201051344000646","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,554271.4,554271.4,1377,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278312,1021152.00
09/19/2016 05:45,2,0.000,ALERT,210.57,297.87,59.981,1474278303,"274151322000052","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,821035.9,821035.9,1372,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278314,1021153.00
09/19/2016 05:45,2,0.000,ALERT,211.25,298.47,60.018,1474278303,"201051344000585","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,564257.3,564257.3,1380,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278316,1021154.00
09/19/2016 05:45,2,0.000,ALERT,211.03,298.77,59.986,1474278303,"201051344001230","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,557244.1,557244.1,1379,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278318,1021155.00
09/19/2016 05:45,2,0.000,ALERT,211.48,299.07,59.975,1474278303,"201051344000582","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,550013.6,550013.6,1375,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474278319,1021156.00
09/19/2016 05:45,2,0.000,ALERT,210.80,298.17,59.975,1474278303,"201051344000955","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,563999.9,563999.9,1373,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474278321,1021157.00
09/19/2016 05:45,2,0.000,ALERT,210.80,297.57,59.933,1474278303,"274151322000094","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,675645.6,675645.6,1407,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278323,1021158.00
09/19/2016 05:45,2,0.000,ALERT,211.25,299.67,59.981,1474278303,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,568118.1,568118.1,1374,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278325,1021159.00
09/19/2016 05:45,2,0.000,ALERT,211.03,299.07,59.986,1474278303,"201051344000890","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,561253.6,561253.6,1378,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474278327,1021160.00
09/19/2016 05:45,2,0.000,ALERT,211.25,298.47,59.975,1474278303,"201051344000438","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,562699.8,562699.8,1376,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474278328,1021161.00
09/19/2016 05:45,2,0.000,ALERT,211.25,297.87,59.975,1474278303,"201051344000417","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,553748.9,553748.9,1375,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278330,1021162.00
09/19/2016 05:45,2,0.000,ALERT,210.80,298.17,59.981,1474278303,"274151322000083","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,813563.5,813563.5,1371,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278332,1021163.00
09/19/2016 05:45,2,0.000,ALERT,211.25,297.57,59.975,1474278303,"274151322000076","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,868418.3,868418.3,1380,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278334,1021164.00
09/19/2016 05:45,2,0.000,ALERT,211.03,299.67,59.975,1474278303,"201051344000868","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,552539.8,552539.8,1381,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278336,1021165.00
09/19/2016 05:45,2,0.000,ALERT,210.80,298.77,59.970,1474278303,"274151322000095","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,859657.9,859657.9,1379,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278337,1021166.00
09/19/2016 05:45,2,0.000,ALERT,211.03,299.37,59.975,1474278303,"201051344000988","219011344069620",0.00,19.00,0,295.46,302.07,0.0,0.0,0.000,533960.7,533960.7,1375,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278339,1021167.00
09/19/2016 05:45,2,0.000,ALERT,211.03,297.87,59.975,1474278303,"201051344001025","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,562901.8,562901.8,1376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278341,1021168.00
09/19/2016 05:45,2,0.000,ALERT,211.03,299.37,59.975,1474278303,"201051344000458","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,559906.9,559906.9,1385,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278343,1021169.00
09/19/2016 05:45,2,0.000,ALERT,211.70,299.37,59.965,1474278303,"201051344000853","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,559206.1,559206.1,1391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278345,1021170.00
09/19/2016 05:45,2,0.000,ALERT,211.48,298.77,60.007,1474278303,"201051344000685","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,561906.6,561906.6,1380,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474278347,1021171.00
09/19/2016 05:45,2,0.000,ALERT,211.25,297.87,60.012,1474278303,"201051344000917","219011344069620",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,558854.4,558854.4,1377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278348,1021172.00
09/19/2016 05:45,2,0.000,ALERT,211.48,298.77,59.975,1474278303,"201051344001145","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,564062.5,564062.5,1377,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278350,1021173.00
09/19/2016 05:45,2,0.000,ALERT,211.25,297.87,59.970,1474278303,"201051344000651","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,557199.4,557199.4,1375,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278352,1021174.00
09/19/2016 05:45,2,0.000,ALERT,210.35,297.87,59.986,1474278303,"274151322000088","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,782966.6,782966.6,1370,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278354,1021175.00
09/19/2016 05:45,2,0.000,ALERT,211.48,296.96,59.965,1474278303,"274151322000068","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,676116.2,676116.2,1404,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278355,1021176.00
09/19/2016 05:45,2,0.000,ALERT,211.03,298.47,59.991,1474278303,"201051344001135","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,553347.8,553347.8,1374,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278357,1021177.00
09/19/2016 05:45,2,0.000,ALERT,211.03,299.97,59.965,1474278303,"201051344000594","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,564302.9,564302.9,1380,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278359,1021178.00
09/19/2016 05:45,2,0.000,ALERT,211.48,298.47,59.975,1474278303,"201051344001203","219011344069620",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,561570.6,561570.6,1378,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278361,1021179.00
09/19/2016 05:45,2,0.000,ALERT,210.57,297.87,59.965,1474278303,"274151322000054","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,799066.7,799066.7,1366,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474278363,1021180.00
09/19/2016 05:45,2,0.000,ALERT,211.48,299.37,59.975,1474278303,"201051344000867","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,551607.2,551607.2,1383,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278365,1021181.00
09/19/2016 05:45,2,0.000,ALERT,211.25,298.47,59.975,1474278303,"201051344001093","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,558238.1,558238.1,1380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278366,1021182.00
09/19/2016 05:45,2,0.000,ALERT,211.03,299.37,59.970,1474278303,"201051344000900","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,568432.1,568432.1,1385,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474278368,1021183.00
09/19/2016 05:45,2,0.000,ALERT,211.48,299.07,59.970,1474278303,"201051344000648","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,557117.8,557117.8,1378,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278370,1021184.00
09/19/2016 05:45,2,0.000,ALERT,211.25,299.67,59.975,1474278303,"201051344000569","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,568394.8,568394.8,1385,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278372,1021185.00
09/19/2016 05:45,2,0.000,ALERT,211.25,299.67,59.975,1474278303,"201051344000983","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,560902.5,560902.5,1388,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278373,1021186.00
09/19/2016 05:45,2,0.000,ALERT,211.25,299.07,59.975,1474278303,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,552525.5,552525.5,1377,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278375,1021187.00
09/19/2016 05:45,2,0.000,ALERT,211.70,299.97,59.970,1474278303,"201051344000576","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,560092.7,560092.7,1389,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278377,1021188.00
09/19/2016 05:45,2,0.000,ALERT,211.03,297.87,59.970,1474278303,"274151322000087","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,771144.0,771144.0,1381,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474278379,1021189.00
09/19/2016 06:00,2,0.000,ALERT,211.03,298.47,59.981,1474279204,"201051344000645","219011344069620",0.00,19.00,0,294.56,300.57,0.0,0.0,0.000,559569.0,559569.0,1386,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279206,1021190.00
09/19/2016 06:00,2,0.000,ALERT,210.12,296.66,59.975,1474279204,"274151322000085","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,798709.4,798709.4,1371,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279208,1021191.00
09/19/2016 06:00,2,0.000,ALERT,211.25,298.17,60.007,1474279204,"201051344000633","219011344069620",0.00,18.30,0,293.06,300.27,0.0,0.0,0.000,551155.4,551155.4,1383,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279210,1021192.00
09/19/2016 06:00,2,0.000,ALERT,210.80,298.77,60.034,1474279204,"201051344000469","219011344069620",0.00,18.00,0,293.66,300.57,0.0,0.0,0.000,553760.1,553760.1,1390,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279211,1021193.00
09/19/2016 06:00,2,0.000,ALERT,210.35,296.96,60.018,1474279204,"201051344000646","219011344069620",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,554271.4,554271.4,1379,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279213,1021194.00
09/19/2016 06:00,2,0.000,ALERT,209.67,296.96,60.007,1474279204,"274151322000052","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,821035.9,821035.9,1374,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279215,1021195.00
09/19/2016 06:00,2,0.000,ALERT,210.57,297.26,59.970,1474279204,"201051344000585","219011344069620",0.00,19.00,0,293.66,300.27,0.0,0.0,0.000,564257.3,564257.3,1382,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279217,1021196.00
