ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 06:00,2,0.000,ALERT,210.35,297.57,60.007,1474279204,"201051344001230","219011344069620",0.00,18.30,0,294.26,300.27,0.0,0.0,0.000,557244.1,557244.1,1381,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279219,1021197.00
09/19/2016 06:00,2,0.000,ALERT,211.03,297.87,60.007,1474279204,"201051344000582","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,550013.6,550013.6,1377,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279220,1021198.00
09/19/2016 06:00,2,0.000,ALERT,210.12,297.26,60.039,1474279204,"201051344000955","219011344069620",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,563999.9,563999.9,1375,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279222,1021199.00
09/19/2016 06:00,2,0.000,ALERT,210.35,296.36,60.002,1474279204,"274151322000094","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,675645.6,675645.6,1409,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279224,1021200.00
09/19/2016 06:00,2,0.000,ALERT,210.57,299.07,59.975,1474279204,"201051344000579","219011344069620",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,568118.1,568118.1,1376,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279226,1021201.00
09/19/2016 06:00,2,0.000,ALERT,210.57,297.87,59.996,1474279204,"201051344000890","219011344069620",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,561253.6,561253.6,1380,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279228,1021202.00
09/19/2016 06:00,2,0.000,ALERT,210.80,297.26,59.996,1474279204,"201051344000438","219011344069620",0.00,18.30,0,294.26,300.27,0.0,0.0,0.000,562699.8,562699.8,1378,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279229,1021203.00
09/19/2016 06:00,2,0.000,ALERT,211.03,296.66,60.018,1474279204,"201051344000417","219011344069620",0.00,18.70,0,293.66,299.37,0.0,0.0,0.000,553748.9,553748.9,1377,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279231,1021204.00
09/19/2016 06:00,2,0.000,ALERT,210.57,297.26,59.986,1474279204,"274151322000083","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,813563.5,813563.5,1373,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279233,1021205.00
09/19/2016 06:00,2,0.000,ALERT,210.57,296.66,59.991,1474279204,"274151322000076","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,868418.3,868418.3,1382,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279235,1021206.00
09/19/2016 06:00,2,0.000,ALERT,211.48,300.87,59.991,1474279204,"201051344000868","219011344069620",0.00,18.70,0,295.46,302.37,0.0,0.0,0.000,552539.8,552539.8,1383,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279237,1021207.00
09/19/2016 06:00,2,0.000,ALERT,210.35,298.17,59.986,1474279204,"274151322000095","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,859657.9,859657.9,1381,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279239,1021208.00
09/19/2016 06:00,2,0.000,ALERT,211.25,299.97,59.991,1474279204,"201051344000988","219011344069620",0.00,18.70,0,292.46,301.17,0.0,0.0,0.000,533960.7,533960.7,1377,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279240,1021209.00
09/19/2016 06:00,2,0.000,ALERT,210.57,296.96,59.981,1474279204,"201051344001025","219011344069620",0.00,18.00,0,293.66,300.57,0.0,0.0,0.000,562901.8,562901.8,1378,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279242,1021210.00
09/19/2016 06:00,2,0.000,ALERT,211.25,300.27,59.981,1474279204,"201051344000458","219011344069620",0.00,19.30,0,294.86,302.07,0.0,0.0,0.000,559906.9,559906.9,1387,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279244,1021211.00
09/19/2016 06:00,2,0.000,ALERT,212.16,300.27,59.981,1474279204,"201051344000853","219011344069620",0.00,18.30,0,294.56,301.77,0.0,0.0,0.000,559206.1,559206.1,1393,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279246,1021212.00
09/19/2016 06:00,2,0.000,ALERT,211.03,297.57,59.975,1474279204,"201051344000685","219011344069620",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,561906.6,561906.6,1382,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279247,1021213.00
09/19/2016 06:00,2,0.000,ALERT,210.57,296.96,59.949,1474279204,"201051344000917","219011344069620",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,558854.4,558854.4,1379,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279249,1021214.00
09/19/2016 06:00,2,0.000,ALERT,211.03,297.87,59.949,1474279204,"201051344001145","219011344069620",0.00,18.70,0,294.56,300.87,0.0,0.0,0.000,564062.5,564062.5,1379,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279251,1021215.00
09/19/2016 06:00,2,0.000,ALERT,210.80,296.66,59.965,1474279204,"201051344000651","219011344069620",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,557199.4,557199.4,1377,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279253,1021216.00
09/19/2016 06:00,2,0.000,ALERT,209.67,296.36,59.954,1474279204,"274151322000088","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,782966.6,782966.6,1372,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279255,1021217.00
09/19/2016 06:00,2,0.000,ALERT,210.57,296.06,59.928,1474279204,"274151322000068","219011344069620",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,676116.2,676116.2,1406,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279256,1021218.00
09/19/2016 06:00,2,0.000,ALERT,210.35,297.57,59.959,1474279204,"201051344001135","219011344069620",0.00,18.70,0,293.96,300.87,0.0,0.0,0.000,553347.8,553347.8,1376,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279258,1021219.00
09/19/2016 06:00,2,0.000,ALERT,211.25,300.57,59.965,1474279204,"201051344000594","219011344069620",0.00,18.70,0,294.56,301.77,0.0,0.0,0.000,564302.9,564302.9,1382,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279260,1021220.00
09/19/2016 06:00,2,0.000,ALERT,210.80,297.26,59.949,1474279204,"201051344001203","219011344069620",0.00,18.70,0,293.96,301.77,0.0,0.0,0.000,561570.6,561570.6,1380,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279262,1021221.00
09/19/2016 06:00,2,0.000,ALERT,210.12,296.96,59.954,1474279204,"274151322000054","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,799066.7,799066.7,1368,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279264,1021222.00
09/19/2016 06:00,2,0.000,ALERT,211.48,299.37,59.954,1474279204,"201051344000867","219011344069620",0.00,19.30,0,294.56,301.77,0.0,0.0,0.000,551607.2,551607.2,1385,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279265,1021223.00
09/19/2016 06:00,2,0.000,ALERT,210.80,297.57,59.944,1474279204,"201051344001093","219011344069620",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,558238.1,558238.1,1382,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279267,1021224.00
09/19/2016 06:00,2,0.000,ALERT,211.25,299.97,59.938,1474279204,"201051344000900","219011344069620",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,568432.1,568432.1,1387,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279269,1021225.00
09/19/2016 06:00,2,0.000,ALERT,211.70,299.37,59.938,1474279204,"201051344000648","219011344069620",0.00,18.00,0,294.26,301.47,0.0,0.0,0.000,557117.8,557117.8,1380,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279271,1021226.00
09/19/2016 06:00,2,0.000,ALERT,211.48,300.27,59.981,1474279204,"201051344000569","219011344069620",0.00,18.70,0,295.16,302.37,0.0,0.0,0.000,568394.8,568394.8,1387,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279273,1021227.00
09/19/2016 06:00,2,0.000,ALERT,211.48,299.97,59.928,1474279204,"201051344000983","219011344069620",0.00,18.70,0,295.16,302.07,0.0,0.0,0.000,560902.5,560902.5,1390,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279274,1021228.00
09/19/2016 06:00,2,0.000,ALERT,211.70,299.97,59.933,1474279204,"201051344001158","219011344069620",0.00,18.00,0,293.96,300.87,0.0,0.0,0.000,552525.5,552525.5,1379,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474279276,1021229.00
09/19/2016 06:00,2,0.000,ALERT,212.16,300.87,59.938,1474279204,"201051344000576","219011344069620",0.00,18.70,0,294.86,301.47,0.0,0.0,0.000,560092.7,560092.7,1391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279278,1021230.00
09/19/2016 06:00,2,0.000,ALERT,211.03,296.96,59.933,1474279204,"274151322000087","219011344069620",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,771144.0,771144.0,1383,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474279280,1021231.00
09/19/2016 06:15,2,0.000,ALERT,211.03,298.47,59.917,1474280103,"201051344000645","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,559569.0,559569.0,1388,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280105,1021232.00
09/19/2016 06:15,2,0.000,ALERT,209.90,296.96,59.986,1474280103,"274151322000085","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,798709.4,798709.4,1373,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474280107,1021233.00
09/19/2016 06:15,2,0.000,ALERT,211.03,297.87,59.970,1474280103,"201051344000633","219011344069620",0.00,18.30,0,294.56,300.87,0.0,0.0,0.000,551155.4,551155.4,1385,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280109,1021234.00
09/19/2016 06:15,2,0.000,ALERT,210.80,298.47,59.996,1474280103,"201051344000469","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,553760.1,553760.1,1392,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280110,1021235.00
09/19/2016 06:15,2,0.000,ALERT,210.57,297.26,59.970,1474280103,"201051344000646","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,554271.4,554271.4,1381,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280112,1021236.00
09/19/2016 06:15,2,0.000,ALERT,209.90,296.96,60.018,1474280103,"274151322000052","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,821035.9,821035.9,1376,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280114,1021237.00
09/19/2016 06:15,2,0.000,ALERT,210.80,297.26,59.970,1474280103,"201051344000585","219011344069620",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,564257.3,564257.3,1384,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474280116,1021238.00
09/19/2016 06:15,2,0.000,ALERT,210.57,297.57,60.018,1474280103,"201051344001230","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,557244.1,557244.1,1383,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280117,1021239.00
09/19/2016 06:15,2,0.000,ALERT,211.25,298.17,59.970,1474280103,"201051344000582","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,550013.6,550013.6,1379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280119,1021240.00
09/19/2016 06:15,2,0.000,ALERT,210.35,297.26,59.981,1474280103,"201051344000955","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,563999.9,563999.9,1377,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280121,1021241.00
09/19/2016 06:15,2,0.000,ALERT,209.90,296.66,59.965,1474280103,"274151322000094","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,675645.6,675645.6,1411,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280123,1021242.00
09/19/2016 06:15,2,0.000,ALERT,210.57,299.07,59.970,1474280103,"201051344000579","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,568118.1,568118.1,1378,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280125,1021243.00
09/19/2016 06:15,2,0.000,ALERT,210.57,297.87,59.975,1474280103,"201051344000890","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,561253.6,561253.6,1382,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474280126,1021244.00
09/19/2016 06:15,2,0.000,ALERT,211.03,297.57,59.981,1474280103,"201051344000438","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,562699.8,562699.8,1380,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280128,1021245.00
09/19/2016 06:15,2,0.000,ALERT,210.80,296.66,60.023,1474280103,"201051344000417","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,553748.9,553748.9,1379,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474280130,1021246.00
09/19/2016 06:15,2,0.000,ALERT,209.90,296.96,59.996,1474280103,"274151322000083","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,813563.5,813563.5,1375,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280132,1021247.00
09/19/2016 06:15,2,0.000,ALERT,210.35,296.66,59.981,1474280103,"274151322000076","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,868418.3,868418.3,1384,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280133,1021248.00
09/19/2016 06:15,2,0.000,ALERT,210.35,299.07,59.933,1474280103,"201051344000868","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,552539.8,552539.8,1385,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280136,1021249.00
09/19/2016 06:15,2,0.000,ALERT,209.67,297.57,59.975,1474280103,"274151322000095","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,859657.9,859657.9,1383,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280138,1021250.00
09/19/2016 06:15,2,0.000,ALERT,210.57,298.47,59.981,1474280103,"201051344000988","219011344069620",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,533960.7,533960.7,1379,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280140,1021251.00
09/19/2016 06:15,2,0.000,ALERT,210.35,296.66,60.028,1474280103,"201051344001025","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,562901.8,562901.8,1380,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280141,1021252.00
09/19/2016 06:15,2,0.000,ALERT,210.35,298.47,59.981,1474280103,"201051344000458","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,559906.9,559906.9,1389,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280143,1021253.00
09/19/2016 06:15,2,0.000,ALERT,211.03,298.47,59.975,1474280103,"201051344000853","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,559206.1,559206.1,1395,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280145,1021254.00
09/19/2016 06:15,2,0.000,ALERT,211.03,297.57,59.981,1474280103,"201051344000685","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,561906.6,561906.6,1384,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280147,1021255.00
09/19/2016 06:15,2,0.000,ALERT,210.80,296.96,59.986,1474280103,"201051344000917","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,558854.4,558854.4,1381,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280149,1021256.00
09/19/2016 06:15,2,0.000,ALERT,210.80,297.57,59.986,1474280103,"201051344001145","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,564062.5,564062.5,1381,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280150,1021257.00
09/19/2016 06:15,2,0.000,ALERT,210.57,296.36,59.959,1474280103,"201051344000651","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,557199.4,557199.4,1379,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280152,1021258.00
09/19/2016 06:15,2,0.000,ALERT,209.22,296.96,59.944,1474280103,"274151322000088","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,782966.6,782966.6,1374,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280154,1021259.00
09/19/2016 06:15,2,0.000,ALERT,210.12,296.06,59.975,1474280103,"274151322000068","219011344069620",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,676116.2,676116.2,1408,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280156,1021260.00
09/19/2016 06:15,2,0.000,ALERT,210.35,297.26,60.018,1474280103,"201051344001135","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,553347.8,553347.8,1378,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280158,1021261.00
09/19/2016 06:15,2,0.000,ALERT,210.12,298.77,59.991,1474280103,"201051344000594","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,564302.9,564302.9,1384,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280159,1021262.00
09/19/2016 06:15,2,0.000,ALERT,211.03,297.57,59.996,1474280103,"201051344001203","219011344069620",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,561570.6,561570.6,1382,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474280161,1021263.00
09/19/2016 06:15,2,0.000,ALERT,209.90,296.66,59.986,1474280103,"274151322000054","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,799066.7,799066.7,1370,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280163,1021264.00
09/19/2016 06:15,2,0.000,ALERT,211.48,299.37,59.986,1474280103,"201051344000867","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,551607.2,551607.2,1387,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280165,1021265.00
09/19/2016 06:15,2,0.000,ALERT,210.57,297.57,60.002,1474280103,"201051344001093","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,558238.1,558238.1,1384,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280166,1021266.00
09/19/2016 06:15,2,0.000,ALERT,211.25,299.67,60.002,1474280103,"201051344000900","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,568432.1,568432.1,1389,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280168,1021267.00
09/19/2016 06:15,2,0.000,ALERT,211.70,299.07,59.991,1474280103,"201051344000648","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,557117.8,557117.8,1382,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280170,1021268.00
09/19/2016 06:15,2,0.000,ALERT,211.48,300.27,60.012,1474280103,"201051344000569","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,568394.8,568394.8,1389,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280172,1021269.00
09/19/2016 06:15,2,0.000,ALERT,211.25,299.97,60.023,1474280103,"201051344000983","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,560902.5,560902.5,1392,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280174,1021270.00
09/19/2016 06:15,2,0.000,ALERT,211.48,299.67,59.986,1474280103,"201051344001158","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,552525.5,552525.5,1381,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474280175,1021271.00
09/19/2016 06:15,2,0.000,ALERT,211.93,299.97,59.981,1474280103,"201051344000576","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,560092.7,560092.7,1393,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280177,1021272.00
09/19/2016 06:15,2,0.000,ALERT,210.35,297.26,59.981,1474280103,"274151322000087","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,771144.0,771144.0,1385,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474280179,1021273.00
09/19/2016 06:30,2,0.000,ALERT,211.70,299.67,59.996,1474281003,"201051344000645","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,559569.0,559569.0,1390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281005,1021274.00
09/19/2016 06:30,2,0.000,ALERT,210.57,297.26,59.996,1474281003,"274151322000085","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,798709.4,798709.4,1375,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281007,1021275.00
09/19/2016 06:30,2,0.000,ALERT,211.93,299.67,60.018,1474281003,"201051344000633","219011344069620",0.00,18.30,0,294.56,301.47,0.0,0.0,0.000,551155.4,551155.4,1387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281009,1021276.00
09/19/2016 06:30,2,0.000,ALERT,211.48,299.67,59.986,1474281003,"201051344000469","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,553760.1,553760.1,1394,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281010,1021277.00
09/19/2016 06:30,2,0.000,ALERT,210.35,298.47,60.007,1474281003,"201051344000646","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,554271.4,554271.4,1383,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281012,1021278.00
09/19/2016 06:30,2,0.000,ALERT,210.12,296.66,59.981,1474281003,"274151322000052","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,821035.9,821035.9,1378,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281014,1021279.00
09/19/2016 06:30,2,0.000,ALERT,211.03,298.77,59.996,1474281003,"201051344000585","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,564257.3,564257.3,1386,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281016,1021280.00
09/19/2016 06:30,2,0.000,ALERT,210.57,298.77,60.028,1474281003,"201051344001230","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,557244.1,557244.1,1385,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281017,1021281.00
09/19/2016 06:30,2,0.000,ALERT,211.03,299.07,59.986,1474281003,"201051344000582","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,550013.6,550013.6,1381,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281019,1021282.00
09/19/2016 06:30,2,0.000,ALERT,210.35,298.17,59.944,1474281003,"201051344000955","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,563999.9,563999.9,1379,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281021,1021283.00
09/19/2016 06:30,2,0.000,ALERT,210.35,296.36,60.002,1474281003,"274151322000094","219011344069620",0.00,19.30,0,294.86,297.87,0.0,0.0,0.000,675645.6,675645.6,1413,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281023,1021284.00
09/19/2016 06:30,2,0.000,ALERT,211.25,300.27,59.965,1474281003,"201051344000579","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,568118.1,568118.1,1380,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281025,1021285.00
09/19/2016 06:30,2,0.000,ALERT,210.57,298.77,59.986,1474281003,"201051344000890","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,561253.6,561253.6,1384,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281026,1021286.00
09/19/2016 06:30,2,0.000,ALERT,210.57,298.17,59.986,1474281003,"201051344000438","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,562699.8,562699.8,1382,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281028,1021287.00
09/19/2016 06:30,2,0.000,ALERT,210.80,297.57,59.954,1474281003,"201051344000417","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,553748.9,553748.9,1381,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281030,1021288.00
09/19/2016 06:30,2,0.000,ALERT,210.12,296.66,59.975,1474281003,"274151322000083","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,813563.5,813563.5,1377,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281032,1021289.00
09/19/2016 06:30,2,0.000,ALERT,210.80,296.66,59.975,1474281003,"274151322000076","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,868418.3,868418.3,1386,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281034,1021290.00
09/19/2016 06:30,2,0.000,ALERT,211.25,300.57,59.981,1474281003,"201051344000868","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,552539.8,552539.8,1387,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281035,1021291.00
09/19/2016 06:30,2,0.000,ALERT,210.12,297.57,59.970,1474281003,"274151322000095","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,859657.9,859657.9,1385,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281037,1021292.00
09/19/2016 06:30,2,0.000,ALERT,211.25,299.67,59.981,1474281003,"201051344000988","219011344069620",0.00,19.00,0,294.26,301.47,0.0,0.0,0.000,533960.7,533960.7,1381,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281039,1021293.00
09/19/2016 06:30,2,0.000,ALERT,210.57,297.26,59.975,1474281003,"201051344001025","219011344069620",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,562901.8,562901.8,1382,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281041,1021294.00
09/19/2016 06:30,2,0.000,ALERT,211.25,299.97,59.959,1474281003,"201051344000458","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,559906.9,559906.9,1391,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281043,1021295.00
09/19/2016 06:30,2,0.000,ALERT,211.93,299.67,59.970,1474281003,"201051344000853","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,559206.1,559206.1,1397,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281045,1021296.00
09/19/2016 06:30,2,0.000,ALERT,211.03,298.17,60.012,1474281003,"201051344000685","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,561906.6,561906.6,1386,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281046,1021297.00
09/19/2016 06:30,2,0.000,ALERT,210.80,297.57,60.012,1474281003,"201051344000917","219011344069620",0.00,19.80,0,293.96,299.37,0.0,0.0,0.000,558854.4,558854.4,1383,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281048,1021298.00
09/19/2016 06:30,2,0.000,ALERT,211.03,298.47,59.975,1474281003,"201051344001145","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,564062.5,564062.5,1383,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281050,1021299.00
09/19/2016 06:30,2,0.000,ALERT,210.80,297.57,59.970,1474281003,"201051344000651","219011344069620",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,557199.4,557199.4,1381,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281052,1021300.00
09/19/2016 06:30,2,0.000,ALERT,209.90,296.36,59.933,1474281003,"274151322000088","219011344069620",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,782966.6,782966.6,1376,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281054,1021301.00
09/19/2016 06:30,2,0.000,ALERT,210.80,296.36,59.959,1474281003,"274151322000068","219011344069620",0.00,20.00,0,294.56,297.57,0.0,0.0,0.000,676116.2,676116.2,1410,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281056,1021302.00
09/19/2016 06:30,2,0.000,ALERT,210.57,298.17,59.959,1474281003,"201051344001135","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,553347.8,553347.8,1380,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281057,1021303.00
09/19/2016 06:30,2,0.000,ALERT,211.25,300.27,59.933,1474281003,"201051344000594","219011344069620",0.00,18.70,0,295.76,302.37,0.0,0.0,0.000,564302.9,564302.9,1386,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281059,1021304.00
09/19/2016 06:30,2,0.000,ALERT,210.80,297.87,59.965,1474281003,"201051344001203","219011344069620",0.00,18.70,0,295.76,301.77,0.0,0.0,0.000,561570.6,561570.6,1384,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281061,1021305.00
09/19/2016 06:30,2,0.000,ALERT,210.12,296.96,59.959,1474281003,"274151322000054","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,799066.7,799066.7,1372,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281063,1021306.00
09/19/2016 06:30,2,0.000,ALERT,211.48,299.07,59.965,1474281003,"201051344000867","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,551607.2,551607.2,1389,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281064,1021307.00
09/19/2016 06:30,2,0.000,ALERT,210.80,298.17,59.970,1474281003,"201051344001093","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,558238.1,558238.1,1386,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281066,1021308.00
09/19/2016 06:30,2,0.000,ALERT,211.25,299.67,59.959,1474281003,"201051344000900","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,568432.1,568432.1,1391,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281068,1021309.00
09/19/2016 06:30,2,0.000,ALERT,211.48,299.07,59.949,1474281003,"201051344000648","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,557117.8,557117.8,1384,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281070,1021310.00
09/19/2016 06:30,2,0.000,ALERT,211.48,300.27,59.981,1474281003,"201051344000569","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,568394.8,568394.8,1391,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281072,1021311.00
09/19/2016 06:30,2,0.000,ALERT,211.25,299.97,59.991,1474281003,"201051344000983","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,560902.5,560902.5,1394,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281073,1021312.00
09/19/2016 06:30,2,0.000,ALERT,211.25,299.07,59.959,1474281003,"201051344001158","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,552525.5,552525.5,1383,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281075,1021313.00
09/19/2016 06:30,2,0.000,ALERT,211.70,299.97,59.965,1474281003,"201051344000576","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,560092.7,560092.7,1395,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281077,1021314.00
09/19/2016 06:30,2,0.000,ALERT,210.35,296.36,59.959,1474281003,"274151322000087","219011344069620",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,771144.0,771144.0,1387,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281079,1021315.00
09/19/2016 06:45,2,0.000,ALERT,212.16,299.97,59.917,1474281904,"201051344000645","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,559569.0,559569.0,1392,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281906,1021316.00
09/19/2016 06:45,2,0.000,ALERT,211.03,297.87,59.949,1474281904,"274151322000085","219011344069620",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,798709.4,798709.4,1377,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281907,1021317.00
09/19/2016 06:45,2,0.000,ALERT,212.38,299.97,59.965,1474281904,"201051344000633","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,551155.4,551155.4,1389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281909,1021318.00
09/19/2016 06:45,2,0.000,ALERT,211.70,299.97,59.959,1474281904,"201051344000469","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,553760.1,553760.1,1396,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281911,1021319.00
09/19/2016 06:45,2,0.000,ALERT,210.80,297.26,59.970,1474281904,"201051344000646","219011344069620",0.00,18.70,0,295.16,305.08,0.0,0.0,0.000,554271.4,554271.4,1385,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281913,1021320.00
09/19/2016 06:45,2,0.000,ALERT,210.80,298.17,59.954,1474281904,"274151322000052","219011344069620",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,821035.9,821035.9,1380,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281915,1021321.00
09/19/2016 06:45,2,0.000,ALERT,211.25,297.87,59.965,1474281904,"201051344000585","219011344069620",0.00,19.30,0,295.46,305.08,0.0,0.0,0.000,564257.3,564257.3,1388,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281917,1021322.00
09/19/2016 06:45,2,0.000,ALERT,210.80,297.57,59.954,1474281904,"201051344001230","219011344069620",0.00,18.70,0,296.06,306.28,0.0,0.0,0.000,557244.1,557244.1,1387,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281919,1021323.00
09/19/2016 06:45,2,0.000,ALERT,211.48,297.87,59.970,1474281904,"201051344000582","219011344069620",0.00,18.70,0,296.66,305.68,0.0,0.0,0.000,550013.6,550013.6,1383,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281920,1021324.00
09/19/2016 06:45,2,0.000,ALERT,210.57,297.26,59.959,1474281904,"201051344000955","219011344069620",0.00,19.30,0,295.76,305.38,0.0,0.0,0.000,563999.9,563999.9,1381,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281922,1021325.00
09/19/2016 06:45,2,0.000,ALERT,211.25,297.26,59.954,1474281904,"274151322000094","219011344069620",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,675645.6,675645.6,1415,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281924,1021326.00
09/19/2016 06:45,2,0.000,ALERT,211.70,300.57,59.975,1474281904,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,568118.1,568118.1,1382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281926,1021327.00
09/19/2016 06:45,2,0.000,ALERT,211.03,297.87,60.002,1474281904,"201051344000890","219011344069620",0.00,19.00,0,296.36,307.18,0.0,0.0,0.000,561253.6,561253.6,1386,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281928,1021328.00
09/19/2016 06:45,2,0.000,ALERT,211.25,297.57,59.917,1474281904,"201051344000438","219011344069620",0.00,18.70,0,296.06,305.68,0.0,0.0,0.000,562699.8,562699.8,1384,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281929,1021329.00
09/19/2016 06:45,2,0.000,ALERT,211.25,296.96,59.938,1474281904,"201051344000417","219011344069620",0.00,19.00,0,295.46,305.08,0.0,0.0,0.000,553748.9,553748.9,1383,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281931,1021330.00
09/19/2016 06:45,2,0.000,ALERT,211.25,298.77,59.954,1474281904,"274151322000083","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,813563.5,813563.5,1379,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281933,1021331.00
09/19/2016 06:45,2,0.000,ALERT,211.70,297.87,59.959,1474281904,"274151322000076","219011344069620",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,868418.3,868418.3,1388,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281935,1021332.00
09/19/2016 06:45,2,0.000,ALERT,211.70,300.87,59.965,1474281904,"201051344000868","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,552539.8,552539.8,1389,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281937,1021333.00
09/19/2016 06:45,2,0.000,ALERT,211.03,299.07,59.949,1474281904,"274151322000095","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,859657.9,859657.9,1387,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281938,1021334.00
09/19/2016 06:45,2,0.000,ALERT,211.70,300.27,59.959,1474281904,"201051344000988","219011344069620",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,533960.7,533960.7,1383,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281940,1021335.00
09/19/2016 06:45,2,0.000,ALERT,211.03,296.66,59.959,1474281904,"201051344001025","219011344069620",0.00,18.30,0,295.46,305.68,0.0,0.0,0.000,562901.8,562901.8,1384,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281942,1021336.00
09/19/2016 06:45,2,0.000,ALERT,211.70,300.27,59.996,1474281904,"201051344000458","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,559906.9,559906.9,1393,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281944,1021337.00
09/19/2016 06:45,2,0.000,ALERT,212.38,300.27,59.996,1474281904,"201051344000853","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,559206.1,559206.1,1399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281946,1021338.00
09/19/2016 06:45,2,0.000,ALERT,211.48,297.57,59.954,1474281904,"201051344000685","219011344069620",0.00,19.00,0,296.06,305.98,0.0,0.0,0.000,561906.6,561906.6,1388,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281947,1021339.00
09/19/2016 06:45,2,0.000,ALERT,211.25,296.96,59.954,1474281904,"201051344000917","219011344069620",0.00,19.80,0,294.56,304.48,0.0,0.0,0.000,558854.4,558854.4,1385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281949,1021340.00
09/19/2016 06:45,2,0.000,ALERT,211.48,297.87,59.954,1474281904,"201051344001145","219011344069620",0.00,19.00,0,296.06,306.88,0.0,0.0,0.000,564062.5,564062.5,1385,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281951,1021341.00
