ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 06:45,2,0.000,ALERT,211.25,296.66,59.959,1474281904,"201051344000651","219011344069620",0.00,18.30,0,295.46,304.48,0.0,0.0,0.000,557199.4,557199.4,1383,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281953,1021342.00
09/19/2016 06:45,2,0.000,ALERT,210.57,297.57,59.928,1474281904,"274151322000088","219011344069620",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,782966.6,782966.6,1378,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281955,1021343.00
09/19/2016 06:45,2,0.000,ALERT,211.70,296.66,59.949,1474281904,"274151322000068","219011344069620",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,676116.2,676116.2,1412,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281956,1021344.00
09/19/2016 06:45,2,0.000,ALERT,210.80,297.26,59.954,1474281904,"201051344001135","219011344069620",0.00,19.00,0,295.76,305.38,0.0,0.0,0.000,553347.8,553347.8,1382,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281958,1021345.00
09/19/2016 06:45,2,0.000,ALERT,211.70,301.17,59.954,1474281904,"201051344000594","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,564302.9,564302.9,1388,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281960,1021346.00
09/19/2016 06:45,2,0.000,ALERT,211.03,297.26,59.965,1474281904,"201051344001203","219011344069620",0.00,19.00,0,295.76,306.58,0.0,0.0,0.000,561570.6,561570.6,1386,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281962,1021347.00
09/19/2016 06:45,2,0.000,ALERT,211.03,297.57,59.949,1474281904,"274151322000054","219011344069620",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,799066.7,799066.7,1374,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281963,1021348.00
09/19/2016 06:45,2,0.000,ALERT,212.16,299.97,59.954,1474281904,"201051344000867","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,551607.2,551607.2,1391,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281965,1021349.00
09/19/2016 06:45,2,0.000,ALERT,211.03,297.26,59.986,1474281904,"201051344001093","219011344069620",0.00,19.50,0,295.76,304.78,0.0,0.0,0.000,558238.1,558238.1,1388,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281967,1021350.00
09/19/2016 06:45,2,0.000,ALERT,211.70,300.27,59.922,1474281904,"201051344000900","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,568432.1,568432.1,1393,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281969,1021351.00
09/19/2016 06:45,2,0.000,ALERT,212.16,299.37,59.959,1474281904,"201051344000648","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,557117.8,557117.8,1386,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281971,1021352.00
09/19/2016 06:45,2,0.000,ALERT,211.93,300.87,59.944,1474281904,"201051344000569","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,568394.8,568394.8,1393,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281973,1021353.00
09/19/2016 06:45,2,0.000,ALERT,211.93,300.57,59.907,1474281904,"201051344000983","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,560902.5,560902.5,1396,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281974,1021354.00
09/19/2016 06:45,2,0.000,ALERT,211.70,299.67,59.959,1474281904,"201051344001158","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,552525.5,552525.5,1385,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281976,1021355.00
09/19/2016 06:45,2,0.000,ALERT,212.38,300.57,59.959,1474281904,"201051344000576","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,560092.7,560092.7,1397,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474281978,1021356.00
09/19/2016 06:45,2,0.000,ALERT,211.25,297.26,59.954,1474281904,"274151322000087","219011344069620",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,771144.0,771144.0,1389,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474281980,1021357.00
09/19/2016 07:00,2,0.000,ALERT,212.16,299.67,60.018,1474282803,"201051344000645","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,559569.0,559569.0,1394,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282805,1021358.00
09/19/2016 07:00,2,0.000,ALERT,210.35,296.96,59.991,1474282803,"274151322000085","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,798709.4,798709.4,1379,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282807,1021359.00
09/19/2016 07:00,2,0.000,ALERT,211.93,299.37,59.959,1474282803,"201051344000633","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,551155.4,551155.4,1391,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282809,1021360.00
09/19/2016 07:00,2,0.000,ALERT,211.48,299.37,59.991,1474282803,"201051344000469","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,553760.1,553760.1,1398,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282811,1021361.00
09/19/2016 07:00,2,0.000,ALERT,211.03,297.87,59.965,1474282803,"201051344000646","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,554271.4,554271.4,1387,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282812,1021362.00
09/19/2016 07:00,2,0.000,ALERT,210.35,297.57,59.991,1474282803,"274151322000052","219011344069620",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,821035.9,821035.9,1382,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282814,1021363.00
09/19/2016 07:00,2,0.000,ALERT,211.25,298.17,59.991,1474282803,"201051344000585","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,564257.3,564257.3,1390,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282816,1021364.00
09/19/2016 07:00,2,0.000,ALERT,211.03,298.17,60.028,1474282803,"201051344001230","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,557244.1,557244.1,1389,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282818,1021365.00
09/19/2016 07:00,2,0.000,ALERT,211.70,298.47,59.991,1474282803,"201051344000582","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,550013.6,550013.6,1385,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282820,1021366.00
09/19/2016 07:00,2,0.000,ALERT,211.03,297.87,60.034,1474282803,"201051344000955","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,563999.9,563999.9,1383,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282822,1021367.00
09/19/2016 07:00,2,0.000,ALERT,210.35,296.36,59.981,1474282803,"274151322000094","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,675645.6,675645.6,1417,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282824,1021368.00
09/19/2016 07:00,2,0.000,ALERT,211.48,299.97,59.981,1474282803,"201051344000579","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,568118.1,568118.1,1384,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282825,1021369.00
09/19/2016 07:00,2,0.000,ALERT,211.03,298.47,60.028,1474282803,"201051344000890","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,561253.6,561253.6,1388,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282827,1021370.00
09/19/2016 07:00,2,0.000,ALERT,211.25,297.87,59.938,1474282803,"201051344000438","219011344069620",0.00,18.70,0,295.76,306.58,0.0,0.0,0.000,562699.8,562699.8,1386,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282829,1021371.00
09/19/2016 07:00,2,0.000,ALERT,211.25,297.26,59.991,1474282803,"201051344000417","219011344069620",0.00,19.00,0,294.86,306.58,0.0,0.0,0.000,553748.9,553748.9,1385,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282831,1021372.00
09/19/2016 07:00,2,0.000,ALERT,210.12,297.87,59.970,1474282803,"274151322000083","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,813563.5,813563.5,1381,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282833,1021373.00
09/19/2016 07:00,2,0.000,ALERT,211.03,297.26,59.981,1474282803,"274151322000076","219011344069620",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,868418.3,868418.3,1390,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282835,1021374.00
09/19/2016 07:00,2,0.000,ALERT,211.25,300.27,60.028,1474282803,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,552539.8,552539.8,1391,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282837,1021375.00
09/19/2016 07:00,2,0.000,ALERT,210.35,297.87,59.986,1474282803,"274151322000095","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,859657.9,859657.9,1389,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282839,1021376.00
09/19/2016 07:00,2,0.000,ALERT,211.25,299.37,59.959,1474282803,"201051344000988","219011344069620",0.00,19.00,0,295.76,301.77,0.0,0.0,0.000,533960.7,533960.7,1385,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282841,1021377.00
09/19/2016 07:00,2,0.000,ALERT,211.03,297.26,59.986,1474282803,"201051344001025","219011344069620",0.00,18.70,0,294.56,306.28,0.0,0.0,0.000,562901.8,562901.8,1386,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282842,1021378.00
09/19/2016 07:00,2,0.000,ALERT,211.25,299.67,59.981,1474282803,"201051344000458","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,559906.9,559906.9,1395,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282844,1021379.00
09/19/2016 07:00,2,0.000,ALERT,211.93,299.37,59.975,1474282803,"201051344000853","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,559206.1,559206.1,1401,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282846,1021380.00
09/19/2016 07:00,2,0.000,ALERT,211.48,298.17,59.981,1474282803,"201051344000685","219011344069620",0.00,19.30,0,295.16,307.78,0.0,0.0,0.000,561906.6,561906.6,1390,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282848,1021381.00
09/19/2016 07:00,2,0.000,ALERT,211.25,297.26,59.981,1474282803,"201051344000917","219011344069620",0.00,19.80,0,294.26,305.68,0.0,0.0,0.000,558854.4,558854.4,1387,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282850,1021382.00
09/19/2016 07:00,2,0.000,ALERT,211.48,298.47,59.965,1474282803,"201051344001145","219011344069620",0.00,19.00,0,295.76,307.78,0.0,0.0,0.000,564062.5,564062.5,1387,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282851,1021383.00
09/19/2016 07:00,2,0.000,ALERT,211.25,297.26,59.954,1474282803,"201051344000651","219011344069620",0.00,18.30,0,295.16,305.38,0.0,0.0,0.000,557199.4,557199.4,1385,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282853,1021384.00
09/19/2016 07:00,2,0.000,ALERT,209.90,296.96,59.991,1474282803,"274151322000088","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,782966.6,782966.6,1380,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282855,1021385.00
09/19/2016 07:00,2,0.000,ALERT,210.80,296.36,59.975,1474282803,"274151322000068","219011344069620",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,676116.2,676116.2,1414,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282857,1021386.00
09/19/2016 07:00,2,0.000,ALERT,210.80,297.57,60.018,1474282803,"201051344001135","219011344069620",0.00,19.00,0,295.46,306.28,0.0,0.0,0.000,553347.8,553347.8,1384,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282859,1021387.00
09/19/2016 07:00,2,0.000,ALERT,211.25,300.27,59.975,1474282803,"201051344000594","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,564302.9,564302.9,1390,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282860,1021388.00
09/19/2016 07:00,2,0.000,ALERT,211.25,297.57,59.975,1474282803,"201051344001203","219011344069620",0.00,19.00,0,295.46,307.18,0.0,0.0,0.000,561570.6,561570.6,1388,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282862,1021389.00
09/19/2016 07:00,2,0.000,ALERT,210.12,297.57,59.965,1474282803,"274151322000054","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,799066.7,799066.7,1376,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282864,1021390.00
09/19/2016 07:00,2,0.000,ALERT,211.70,299.37,59.970,1474282803,"201051344000867","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,551607.2,551607.2,1393,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282866,1021391.00
09/19/2016 07:00,2,0.000,ALERT,211.25,297.87,59.975,1474282803,"201051344001093","219011344069620",0.00,19.80,0,295.46,306.28,0.0,0.0,0.000,558238.1,558238.1,1390,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282867,1021392.00
09/19/2016 07:00,2,0.000,ALERT,211.25,299.67,59.933,1474282803,"201051344000900","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,568432.1,568432.1,1395,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282869,1021393.00
09/19/2016 07:00,2,0.000,ALERT,211.70,299.07,59.991,1474282803,"201051344000648","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,557117.8,557117.8,1388,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282871,1021394.00
09/19/2016 07:00,2,0.000,ALERT,211.48,300.27,59.938,1474282803,"201051344000569","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,568394.8,568394.8,1395,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282873,1021395.00
09/19/2016 07:00,2,0.000,ALERT,211.48,299.67,59.965,1474282803,"201051344000983","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,560902.5,560902.5,1398,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282875,1021396.00
09/19/2016 07:00,2,0.000,ALERT,211.48,299.37,59.938,1474282803,"201051344001158","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,552525.5,552525.5,1387,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282876,1021397.00
09/19/2016 07:00,2,0.000,ALERT,211.93,299.97,59.970,1474282803,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,560092.7,560092.7,1399,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474282878,1021398.00
09/19/2016 07:00,2,0.000,ALERT,210.57,296.66,59.965,1474282803,"274151322000087","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,771144.0,771144.0,1391,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474282880,1021399.00
09/19/2016 07:15,2,0.000,ALERT,211.70,298.47,59.959,1474283703,"201051344000645","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,559569.0,559569.0,1396,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283705,1021400.00
09/19/2016 07:15,2,0.000,ALERT,210.35,296.66,59.944,1474283703,"274151322000085","219011344069620",0.00,19.80,0,295.46,298.47,0.0,0.0,0.000,798709.4,798709.4,1381,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283707,1021401.00
09/19/2016 07:15,2,0.000,ALERT,211.70,298.47,59.954,1474283703,"201051344000633","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,551155.4,551155.4,1393,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283709,1021402.00
09/19/2016 07:15,2,0.000,ALERT,211.03,298.47,59.907,1474283703,"201051344000469","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,553760.1,553760.1,1400,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283711,1021403.00
09/19/2016 07:15,2,0.000,ALERT,210.35,296.96,59.954,1474283703,"201051344000646","219011344069620",0.00,19.00,0,295.46,306.58,0.0,0.0,0.000,554271.4,554271.4,1389,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283712,1021404.00
09/19/2016 07:15,2,0.000,ALERT,210.12,297.26,59.949,1474283703,"274151322000052","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,821035.9,821035.9,1384,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283714,1021405.00
09/19/2016 07:15,2,0.000,ALERT,211.03,297.57,59.949,1474283703,"201051344000585","219011344069620",0.00,19.30,0,295.46,306.28,0.0,0.0,0.000,564257.3,564257.3,1392,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283716,1021406.00
09/19/2016 07:15,2,0.000,ALERT,210.80,297.87,59.949,1474283703,"201051344001230","219011344069620",0.00,19.00,0,296.36,307.78,0.0,0.0,0.000,557244.1,557244.1,1391,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283718,1021407.00
09/19/2016 07:15,2,0.000,ALERT,211.25,298.17,59.933,1474283703,"201051344000582","219011344069620",0.00,19.00,0,296.66,306.88,0.0,0.0,0.000,550013.6,550013.6,1387,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283720,1021408.00
09/19/2016 07:15,2,0.000,ALERT,210.35,296.96,59.949,1474283703,"201051344000955","219011344069620",0.00,19.30,0,296.06,306.88,0.0,0.0,0.000,563999.9,563999.9,1385,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283722,1021409.00
09/19/2016 07:15,2,0.000,ALERT,210.57,296.36,59.954,1474283703,"274151322000094","219011344069620",0.00,19.30,0,295.16,298.17,0.0,0.0,0.000,675645.6,675645.6,1419,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283723,1021410.00
09/19/2016 07:15,2,0.000,ALERT,211.03,299.07,59.981,1474283703,"201051344000579","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,568118.1,568118.1,1386,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283725,1021411.00
09/19/2016 07:15,2,0.000,ALERT,210.57,297.87,59.975,1474283703,"201051344000890","219011344069620",0.00,19.30,0,296.66,307.78,0.0,0.0,0.000,561253.6,561253.6,1390,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283727,1021412.00
09/19/2016 07:15,2,0.000,ALERT,210.80,296.96,59.949,1474283703,"201051344000438","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,562699.8,562699.8,1388,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283729,1021413.00
09/19/2016 07:15,2,0.000,ALERT,210.80,296.66,59.944,1474283703,"201051344000417","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,553748.9,553748.9,1387,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283730,1021414.00
09/19/2016 07:15,2,0.000,ALERT,209.90,296.66,59.944,1474283703,"274151322000083","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,813563.5,813563.5,1383,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283732,1021415.00
09/19/2016 07:15,2,0.000,ALERT,210.57,296.36,59.938,1474283703,"274151322000076","219011344069620",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,868418.3,868418.3,1392,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283734,1021416.00
09/19/2016 07:15,2,0.000,ALERT,211.03,299.07,59.949,1474283703,"201051344000868","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,552539.8,552539.8,1393,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283736,1021417.00
09/19/2016 07:15,2,0.000,ALERT,209.90,297.87,59.917,1474283703,"274151322000095","219011344069620",0.00,19.30,0,296.66,299.67,0.0,0.0,0.000,859657.9,859657.9,1391,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283738,1021418.00
09/19/2016 07:15,2,0.000,ALERT,211.03,298.47,59.944,1474283703,"201051344000988","219011344069620",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,533960.7,533960.7,1387,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283740,1021419.00
09/19/2016 07:15,2,0.000,ALERT,210.57,296.66,59.949,1474283703,"201051344001025","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,562901.8,562901.8,1388,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283742,1021420.00
09/19/2016 07:15,2,0.000,ALERT,211.03,299.07,59.949,1474283703,"201051344000458","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,559906.9,559906.9,1397,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283743,1021421.00
09/19/2016 07:15,2,0.000,ALERT,211.48,298.47,59.949,1474283703,"201051344000853","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,559206.1,559206.1,1403,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283745,1021422.00
09/19/2016 07:15,2,0.000,ALERT,211.03,297.26,59.917,1474283703,"201051344000685","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,561906.6,561906.6,1392,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283747,1021423.00
09/19/2016 07:15,2,0.000,ALERT,210.80,296.96,60.002,1474283703,"201051344000917","219011344069620",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,558854.4,558854.4,1389,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283749,1021424.00
09/19/2016 07:15,2,0.000,ALERT,211.03,297.57,59.954,1474283703,"201051344001145","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,564062.5,564062.5,1389,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283750,1021425.00
09/19/2016 07:15,2,0.000,ALERT,211.03,296.66,59.970,1474283703,"201051344000651","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,557199.4,557199.4,1387,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283752,1021426.00
09/19/2016 07:15,2,0.000,ALERT,209.67,296.36,59.970,1474283703,"274151322000088","219011344069620",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,782966.6,782966.6,1382,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283754,1021427.00
09/19/2016 07:15,2,0.000,ALERT,210.57,295.76,59.959,1474283703,"274151322000068","219011344069620",0.00,20.30,0,294.86,297.87,0.0,0.0,0.000,676116.2,676116.2,1416,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283756,1021428.00
09/19/2016 07:15,2,0.000,ALERT,210.35,297.26,59.970,1474283703,"201051344001135","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,553347.8,553347.8,1386,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283758,1021429.00
09/19/2016 07:15,2,0.000,ALERT,210.80,299.37,59.959,1474283703,"201051344000594","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,564302.9,564302.9,1392,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283760,1021430.00
09/19/2016 07:15,2,0.000,ALERT,210.80,297.26,59.933,1474283703,"201051344001203","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,561570.6,561570.6,1390,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283761,1021431.00
09/19/2016 07:15,2,0.000,ALERT,210.12,297.26,59.928,1474283703,"274151322000054","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,799066.7,799066.7,1378,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283763,1021432.00
09/19/2016 07:15,2,0.000,ALERT,211.03,298.17,59.996,1474283703,"201051344000867","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,551607.2,551607.2,1395,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283765,1021433.00
09/19/2016 07:15,2,0.000,ALERT,210.80,297.26,59.965,1474283703,"201051344001093","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,558238.1,558238.1,1392,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283767,1021434.00
09/19/2016 07:15,2,0.000,ALERT,210.80,298.47,59.965,1474283703,"201051344000900","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,568432.1,568432.1,1397,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283769,1021435.00
09/19/2016 07:15,2,0.000,ALERT,211.25,298.17,59.970,1474283703,"201051344000648","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,557117.8,557117.8,1390,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283770,1021436.00
09/19/2016 07:15,2,0.000,ALERT,211.03,299.07,59.981,1474283703,"201051344000569","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,568394.8,568394.8,1397,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283772,1021437.00
09/19/2016 07:15,2,0.000,ALERT,211.03,298.77,59.975,1474283703,"201051344000983","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,560902.5,560902.5,1400,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283774,1021438.00
09/19/2016 07:15,2,0.000,ALERT,211.03,298.47,59.965,1474283703,"201051344001158","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,552525.5,552525.5,1389,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283776,1021439.00
09/19/2016 07:15,2,0.000,ALERT,211.48,299.07,59.970,1474283703,"201051344000576","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,560092.7,560092.7,1401,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474283777,1021440.00
09/19/2016 07:15,2,0.000,ALERT,210.12,296.06,59.970,1474283703,"274151322000087","219011344069620",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,771144.0,771144.0,1393,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474283779,1021441.00
09/19/2016 07:30,2,0.000,ALERT,214.19,302.68,59.996,1474284604,"201051344000645","219011344069620",0.00,19.50,0,296.36,303.88,0.0,0.0,0.000,559569.0,559569.0,1398,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284606,1021442.00
09/19/2016 07:30,2,0.000,ALERT,211.93,298.47,59.981,1474284604,"274151322000085","219011344069620",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,798709.4,798709.4,1383,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284608,1021443.00
09/19/2016 07:30,2,0.000,ALERT,213.96,302.07,59.975,1474284604,"201051344000633","219011344069620",0.00,18.70,0,294.86,303.28,0.0,0.0,0.000,551155.4,551155.4,1395,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284609,1021444.00
09/19/2016 07:30,2,0.000,ALERT,213.51,302.68,59.975,1474284604,"201051344000469","219011344069620",0.00,18.70,0,295.46,303.58,0.0,0.0,0.000,553760.1,553760.1,1402,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284611,1021445.00
09/19/2016 07:30,2,0.000,ALERT,212.16,299.97,59.975,1474284604,"201051344000646","219011344069620",0.00,19.00,0,294.56,301.17,0.0,0.0,0.000,554271.4,554271.4,1391,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284613,1021446.00
09/19/2016 07:30,2,0.000,ALERT,211.48,299.07,59.970,1474284604,"274151322000052","219011344069620",0.00,19.80,0,294.26,300.87,0.0,0.0,0.000,821035.9,821035.9,1386,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474284615,1021447.00
09/19/2016 07:30,2,0.000,ALERT,212.83,300.57,59.975,1474284604,"201051344000585","219011344069620",0.00,19.30,0,294.86,301.47,0.0,0.0,0.000,564257.3,564257.3,1394,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284617,1021448.00
09/19/2016 07:30,2,0.000,ALERT,212.38,300.57,60.002,1474284604,"201051344001230","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,557244.1,557244.1,1393,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474284619,1021449.00
09/19/2016 07:30,2,0.000,ALERT,213.06,300.87,59.986,1474284604,"201051344000582","219011344069620",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,550013.6,550013.6,1389,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284620,1021450.00
09/19/2016 07:30,2,0.000,ALERT,212.16,300.27,59.970,1474284604,"201051344000955","219011344069620",0.00,19.30,0,294.86,301.17,0.0,0.0,0.000,563999.9,563999.9,1387,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284622,1021451.00
09/19/2016 07:30,2,0.000,ALERT,211.70,298.17,59.991,1474284604,"274151322000094","219011344069620",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,675645.6,675645.6,1421,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284624,1021452.00
09/19/2016 07:30,2,0.000,ALERT,213.51,302.98,59.986,1474284604,"201051344000579","219011344069620",0.00,19.00,0,297.26,304.78,0.0,0.0,0.000,568118.1,568118.1,1388,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284626,1021453.00
09/19/2016 07:30,2,0.000,ALERT,212.38,300.27,59.986,1474284604,"201051344000890","219011344069620",0.00,19.00,0,295.76,302.37,0.0,0.0,0.000,561253.6,561253.6,1392,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284628,1021454.00
09/19/2016 07:30,2,0.000,ALERT,212.61,300.27,59.944,1474284604,"201051344000438","219011344069620",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,562699.8,562699.8,1390,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284629,1021455.00
09/19/2016 07:30,2,0.000,ALERT,212.61,299.37,59.975,1474284604,"201051344000417","219011344069620",0.00,19.00,0,294.26,300.57,0.0,0.0,0.000,553748.9,553748.9,1389,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474284631,1021456.00
09/19/2016 07:30,2,0.000,ALERT,211.70,299.07,59.965,1474284604,"274151322000083","219011344069620",0.00,19.50,0,294.86,300.87,0.0,0.0,0.000,813563.5,813563.5,1385,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284633,1021457.00
09/19/2016 07:30,2,0.000,ALERT,212.16,298.77,59.933,1474284604,"274151322000076","219011344069620",0.00,19.80,0,293.96,300.27,0.0,0.0,0.000,868418.3,868418.3,1394,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474284635,1021458.00
09/19/2016 07:30,2,0.000,ALERT,213.29,302.98,59.991,1474284604,"201051344000868","219011344069620",0.00,19.00,0,297.26,304.78,0.0,0.0,0.000,552539.8,552539.8,1395,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284637,1021459.00
09/19/2016 07:30,2,0.000,ALERT,211.70,299.67,59.975,1474284604,"274151322000095","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,859657.9,859657.9,1393,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284638,1021460.00
09/19/2016 07:30,2,0.000,ALERT,213.29,302.37,59.991,1474284604,"201051344000988","219011344069620",0.00,19.30,0,293.96,303.58,0.0,0.0,0.000,533960.7,533960.7,1389,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474284640,1021461.00
09/19/2016 07:30,2,0.000,ALERT,212.38,299.37,59.981,1474284604,"201051344001025","219011344069620",0.00,18.70,0,295.16,301.77,0.0,0.0,0.000,562901.8,562901.8,1390,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474284642,1021462.00
09/19/2016 07:30,2,0.000,ALERT,213.51,302.68,59.991,1474284604,"201051344000458","219011344069620",0.00,19.50,0,296.66,304.78,0.0,0.0,0.000,559906.9,559906.9,1399,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474284644,1021463.00
09/19/2016 07:30,2,0.000,ALERT,213.96,302.37,59.981,1474284604,"201051344000853","219011344069620",0.00,18.70,0,296.66,304.18,0.0,0.0,0.000,559206.1,559206.1,1405,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284646,1021464.00
09/19/2016 07:30,2,0.000,ALERT,212.83,299.97,59.975,1474284604,"201051344000685","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,561906.6,561906.6,1394,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284648,1021465.00
09/19/2016 07:30,2,0.000,ALERT,212.83,299.67,59.965,1474284604,"201051344000917","219011344069620",0.00,20.00,0,293.96,300.87,0.0,0.0,0.000,558854.4,558854.4,1391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284649,1021466.00
09/19/2016 07:30,2,0.000,ALERT,212.83,300.27,59.975,1474284604,"201051344001145","219011344069620",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,564062.5,564062.5,1391,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474284651,1021467.00
09/19/2016 07:30,2,0.000,ALERT,212.83,299.37,59.975,1474284604,"201051344000651","219011344069620",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,557199.4,557199.4,1389,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284653,1021468.00
09/19/2016 07:30,2,0.000,ALERT,211.48,298.47,59.981,1474284604,"274151322000088","219011344069620",0.00,20.00,0,294.26,300.27,0.0,0.0,0.000,782966.6,782966.6,1384,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284655,1021469.00
09/19/2016 07:30,2,0.000,ALERT,212.16,297.87,59.975,1474284604,"274151322000068","219011344069620",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,676116.2,676116.2,1418,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284657,1021470.00
09/19/2016 07:30,2,0.000,ALERT,212.16,299.67,59.991,1474284604,"201051344001135","219011344069620",0.00,19.00,0,295.46,301.77,0.0,0.0,0.000,553347.8,553347.8,1388,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284658,1021471.00
09/19/2016 07:30,2,0.000,ALERT,213.29,303.28,59.986,1474284604,"201051344000594","219011344069620",0.00,19.00,0,296.36,304.48,0.0,0.0,0.000,564302.9,564302.9,1394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284660,1021472.00
09/19/2016 07:30,2,0.000,ALERT,212.61,299.37,59.981,1474284604,"201051344001203","219011344069620",0.00,19.00,0,295.16,302.98,0.0,0.0,0.000,561570.6,561570.6,1392,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284662,1021473.00
09/19/2016 07:30,2,0.000,ALERT,211.70,299.07,59.944,1474284604,"274151322000054","219011344069620",0.00,20.30,0,294.26,300.87,0.0,0.0,0.000,799066.7,799066.7,1380,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284664,1021474.00
09/19/2016 07:30,2,0.000,ALERT,213.74,302.07,59.991,1474284604,"201051344000867","219011344069620",0.00,19.50,0,296.36,304.48,0.0,0.0,0.000,551607.2,551607.2,1397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284665,1021475.00
09/19/2016 07:30,2,0.000,ALERT,212.61,299.97,59.975,1474284604,"201051344001093","219011344069620",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,558238.1,558238.1,1394,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284667,1021476.00
09/19/2016 07:30,2,0.000,ALERT,213.29,302.37,59.981,1474284604,"201051344000900","219011344069620",0.00,19.00,0,296.36,303.88,0.0,0.0,0.000,568432.1,568432.1,1399,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284669,1021477.00
09/19/2016 07:30,2,0.000,ALERT,213.74,302.07,59.949,1474284604,"201051344000648","219011344069620",0.00,18.70,0,296.06,304.18,0.0,0.0,0.000,557117.8,557117.8,1392,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284671,1021478.00
09/19/2016 07:30,2,0.000,ALERT,213.51,302.98,59.965,1474284604,"201051344000569","219011344069620",0.00,19.30,0,297.26,304.78,0.0,0.0,0.000,568394.8,568394.8,1399,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284673,1021479.00
09/19/2016 07:30,2,0.000,ALERT,213.51,302.68,59.981,1474284604,"201051344000983","219011344069620",0.00,19.30,0,296.96,304.48,0.0,0.0,0.000,560902.5,560902.5,1402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474284674,1021480.00
09/19/2016 07:30,2,0.000,ALERT,213.51,302.07,59.975,1474284604,"201051344001158","219011344069620",0.00,18.30,0,296.06,303.58,0.0,0.0,0.000,552525.5,552525.5,1391,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284676,1021481.00
09/19/2016 07:30,2,0.000,ALERT,213.96,302.98,59.954,1474284604,"201051344000576","219011344069620",0.00,19.00,0,296.66,304.18,0.0,0.0,0.000,560092.7,560092.7,1403,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284678,1021482.00
09/19/2016 07:30,2,0.000,ALERT,211.93,299.07,59.970,1474284604,"274151322000087","219011344069620",0.00,20.30,0,293.96,299.97,0.0,0.0,0.000,771144.0,771144.0,1395,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474284680,1021483.00
09/19/2016 07:45,2,0.158,ALERT,213.51,333.33,59.991,1474285503,"201051344000645","219011344069620",24.89,19.50,0,299.97,339.65,4.0,1.9,0.000,559569.1,559569.1,1400,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1474285505,1021484.00
09/19/2016 07:45,2,0.086,ALERT,212.16,336.34,59.986,1474285503,"274151322000085","219011344069620",24.05,20.00,0,297.26,336.94,2.1,0.2,0.000,798709.4,798709.4,1385,0,0,0,L,1151911521,0,122.01,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1474285507,1021485.00
09/19/2016 07:45,2,0.160,ALERT,213.51,327.02,59.991,1474285503,"201051344000633","219011344069620",25.94,18.70,0,298.17,339.34,4.2,2.2,0.000,551155.5,551155.5,1397,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1474285509,1021486.00
