ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 07:45,2,0.201,ALERT,213.06,347.76,59.991,1474285503,"201051344000469","219011344069620",23.99,19.00,0,299.07,348.06,4.9,2.8,0.000,553760.2,553760.2,1404,0,0,0,L,1122011218,0,121.10,122.46,0100,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1474285510,1021487.00
09/19/2016 07:45,2,0.188,ALERT,212.16,327.62,59.996,1474285503,"201051344000646","219011344069620",24.03,19.00,0,297.26,336.34,4.6,2.5,0.000,554271.5,554271.5,1393,0,0,0,L,1122011218,0,122.23,121.10,0100,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1474285512,1021488.00
09/19/2016 07:45,2,0.109,ALERT,211.70,331.83,59.981,1474285503,"274151322000052","219011344069620",26.02,20.00,0,296.96,336.94,2.9,0.9,0.000,821035.9,821035.9,1388,0,0,0,L,1151911521,0,121.10,122.23,0100,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1474285514,1021489.00
09/19/2016 07:45,2,0.180,ALERT,212.38,334.54,59.981,1474285503,"201051344000585","219011344069620",26.28,19.50,0,297.87,336.64,4.8,2.7,0.000,564257.5,564257.5,1396,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1474285516,1021490.00
09/19/2016 07:45,2,0.164,ALERT,212.38,318.00,59.991,1474285503,"201051344001230","219011344069620",23.36,19.00,0,298.17,318.91,3.9,1.8,0.000,557244.2,557244.2,1395,0,0,0,L,1122011218,0,122.01,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1474285518,1021491.00
09/19/2016 07:45,2,0.148,ALERT,212.83,329.13,60.002,1474285503,"201051344000582","219011344069620",26.28,19.30,0,298.77,337.24,4.0,1.9,0.000,550013.7,550013.7,1391,0,0,0,L,1122011218,0,122.23,121.78,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1474285520,1021492.00
09/19/2016 07:45,2,0.174,ALERT,211.93,344.45,59.991,1474285503,"201051344000955","219011344069620",26.78,19.50,0,298.17,345.06,4.8,2.7,0.000,564000.0,564000.0,1389,0,0,0,L,1122011218,0,121.55,121.33,0100,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1474285521,1021493.00
09/19/2016 07:45,2,0.041,ALERT,211.70,355.28,59.981,1474285503,"274151322000094","219011344069620",28.88,19.50,0,296.96,380.22,1.1,0.0,0.124,675645.6,675645.6,1423,0,0,0,L,1151911521,0,121.33,122.46,0002,17,0,0,0,0,0,0,98,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1474285523,1021494.00
09/19/2016 07:45,2,0.223,ALERT,213.06,351.67,60.007,1474285503,"201051344000579","219011344069620",24.57,19.30,0,300.57,352.27,5.6,3.4,0.000,568118.4,568118.4,1390,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1474285525,1021495.00
09/19/2016 07:45,2,0.168,ALERT,212.16,334.24,60.023,1474285503,"201051344000890","219011344069620",26.62,19.30,0,298.77,336.94,4.5,2.5,0.000,561253.7,561253.7,1394,0,0,0,L,1122011218,0,122.23,120.88,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474285527,1021496.00
09/19/2016 07:45,2,0.189,ALERT,212.38,332.73,59.986,1474285503,"201051344000438","219011344069620",23.91,19.00,0,298.17,337.24,4.6,2.5,0.000,562699.9,562699.9,1392,0,0,0,L,1122011218,0,122.23,121.33,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1474285529,1021497.00
09/19/2016 07:45,2,0.217,ALERT,212.61,336.04,60.034,1474285503,"201051344000417","219011344069620",23.95,19.30,0,297.57,336.64,5.3,3.2,0.000,553749.2,553749.2,1391,0,0,0,L,1122011218,0,122.01,121.55,0100,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1474285530,1021498.00
09/19/2016 07:45,2,0.084,ALERT,211.70,317.70,59.975,1474285503,"274151322000083","219011344069620",25.54,19.50,0,297.57,319.21,2.2,0.2,0.000,813563.5,813563.5,1387,0,0,0,L,1151911521,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1474285532,1021499.00
09/19/2016 07:45,2,0.098,ALERT,212.38,338.14,60.002,1474285503,"274151322000076","219011344069620",25.31,20.30,0,297.26,348.96,2.5,0.5,0.000,868418.3,868418.3,1396,0,0,0,L,1151911521,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1474285534,1021500.00
09/19/2016 07:45,2,0.184,ALERT,212.61,343.85,59.986,1474285503,"201051344000868","219011344069620",23.85,19.50,0,300.87,345.66,4.5,2.4,0.000,552539.9,552539.9,1397,0,0,0,L,1122011218,0,121.10,122.23,0100,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1474285537,1021501.00
09/19/2016 07:45,2,0.084,ALERT,211.93,334.54,60.012,1474285503,"274151322000095","219011344069620",24.25,19.50,0,298.17,337.54,2.1,0.1,0.000,859657.9,859657.9,1395,0,0,0,L,1151911521,0,122.01,121.78,0100,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1474285538,1021502.00
09/19/2016 07:45,2,0.096,ALERT,212.38,301.77,59.986,1474285503,"201051344000988","219011344069620",19.28,19.30,0,297.57,304.18,1.9,0.0,0.000,533960.7,533960.7,1391,0,0,0,L,1122011218,0,120.88,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1474285540,1021503.00
09/19/2016 07:45,2,0.174,ALERT,212.16,342.65,59.986,1474285503,"201051344001025","219011344069620",23.54,19.00,0,297.57,344.45,4.2,2.1,0.000,562901.9,562901.9,1392,0,0,0,L,1122011218,0,121.78,121.55,0100,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1474285542,1021504.00
09/19/2016 07:45,2,0.182,ALERT,212.83,352.27,59.986,1474285503,"201051344000458","219011344069620",25.60,19.80,0,300.27,355.88,4.7,2.6,0.000,559907.0,559907.0,1401,0,0,0,L,1122011218,0,121.55,122.01,0200,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474285544,1021505.00
09/19/2016 07:45,2,0.168,ALERT,213.51,339.95,60.002,1474285503,"201051344000853","219011344069620",25.90,19.30,0,299.97,356.18,4.4,2.3,0.000,559206.2,559206.2,1407,0,0,0,L,1122011218,0,122.01,122.23,0100,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474285546,1021506.00
09/19/2016 07:45,2,0.162,ALERT,212.61,327.32,60.007,1474285503,"201051344000685","219011344069620",22.92,19.30,0,297.26,337.84,3.8,1.7,0.000,561906.7,561906.7,1396,0,0,0,L,1122011218,0,122.68,121.33,0100,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1474285547,1021507.00
09/19/2016 07:45,2,0.178,ALERT,212.38,300.27,59.991,1474285503,"201051344000917","219011344069620",21.27,20.00,0,296.96,313.20,3.8,1.8,0.000,558854.5,558854.5,1393,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1474285549,1021508.00
09/19/2016 07:45,2,0.170,ALERT,212.38,328.82,59.959,1474285503,"201051344001145","219011344069620",22.82,19.00,0,298.47,330.63,3.9,1.9,0.000,564062.6,564062.6,1393,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474285551,1021509.00
09/19/2016 07:45,2,0.182,ALERT,212.38,342.35,59.996,1474285503,"201051344000651","219011344069620",24.59,19.00,0,297.57,342.95,4.5,2.5,0.000,557199.6,557199.6,1391,0,0,0,L,1122011218,0,122.46,121.10,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1474285553,1021510.00
09/19/2016 07:45,2,0.082,ALERT,211.48,336.64,59.991,1474285503,"274151322000088","219011344069620",22.58,20.30,0,297.26,337.54,1.9,0.0,0.000,782966.6,782966.6,1386,0,0,0,L,1151911521,0,122.23,121.55,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1474285555,1021511.00
09/19/2016 07:45,2,0.008,ALERT,212.38,306.58,59.991,1474285503,"274151322000068","219011344069620",40.24,20.70,0,296.36,385.33,0.0,0.0,0.000,676116.2,676116.2,1420,0,0,0,L,1151911521,0,121.55,122.46,0002,19,0,0,0,0,0,0,113,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1474285556,1021512.00
09/19/2016 07:45,2,0.176,ALERT,212.16,336.04,59.991,1474285503,"201051344001135","219011344069620",27.37,19.50,0,297.57,348.06,4.9,2.8,0.000,553348.0,553348.0,1390,0,0,0,L,1122011218,0,122.01,121.10,0100,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1474285558,1021513.00
09/19/2016 07:45,2,0.188,ALERT,212.83,339.04,59.986,1474285503,"201051344000594","219011344069620",23.89,19.50,0,299.97,352.27,4.5,2.5,0.000,564303.0,564303.0,1396,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1474285560,1021514.00
09/19/2016 07:45,2,0.193,ALERT,212.38,331.23,59.996,1474285503,"201051344001203","219011344069620",23.04,19.30,0,298.17,338.44,4.5,2.4,0.000,561570.7,561570.7,1394,0,0,0,L,1122011218,0,122.46,121.10,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474285562,1021515.00
09/19/2016 07:45,2,0.094,ALERT,211.70,344.45,59.991,1474285503,"274151322000054","219011344069620",24.39,21.00,0,297.57,346.26,2.3,0.3,0.000,799066.7,799066.7,1382,0,0,0,L,1151911521,0,121.78,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1474285564,1021516.00
09/19/2016 07:45,2,0.180,ALERT,213.06,338.44,60.012,1474285503,"201051344000867","219011344069620",25.19,19.80,0,299.97,340.25,4.6,2.5,0.000,551607.3,551607.3,1399,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1474285565,1021517.00
09/19/2016 07:45,2,0.201,ALERT,212.16,323.72,59.954,1474285503,"201051344001093","219011344069620",22.68,19.80,0,298.17,328.82,4.7,2.6,0.000,558238.3,558238.3,1396,0,0,0,L,1122011218,0,121.78,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1474285567,1021518.00
09/19/2016 07:45,2,0.117,ALERT,212.83,342.35,59.975,1474285503,"201051344000900","219011344069620",26.96,19.30,0,299.67,342.65,3.2,1.2,0.000,568432.2,568432.2,1401,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1474285569,1021519.00
09/19/2016 07:45,2,0.191,ALERT,213.06,338.74,60.007,1474285503,"201051344000648","219011344069620",24.43,19.00,0,299.67,354.07,4.8,2.7,0.004,557118.0,557118.0,1394,0,0,0,L,1122011218,0,121.10,122.23,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1474285571,1021520.00
09/19/2016 07:45,2,0.170,ALERT,212.83,338.74,59.981,1474285503,"201051344000569","219011344069620",27.97,19.80,0,300.57,351.67,4.8,2.8,0.004,568395.0,568395.0,1401,0,0,0,L,1122011218,0,121.10,122.23,0100,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1474285573,1021521.00
09/19/2016 07:45,2,0.205,ALERT,213.06,338.44,60.007,1474285503,"201051344000983","219011344069620",24.89,19.50,0,300.57,357.38,5.2,3.1,0.004,560902.7,560902.7,1404,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1474285575,1021522.00
09/19/2016 07:45,2,0.182,ALERT,212.83,338.44,59.986,1474285503,"201051344001158","219011344069620",24.77,18.70,0,299.37,356.18,4.6,2.5,0.004,552525.7,552525.7,1393,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1474285577,1021523.00
09/19/2016 07:45,2,0.158,ALERT,213.29,340.25,59.981,1474285503,"201051344000576","219011344069620",26.74,19.30,0,299.97,340.55,4.3,2.3,0.000,560092.9,560092.9,1405,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1474285578,1021524.00
09/19/2016 07:45,2,0.100,ALERT,211.93,324.02,59.970,1474285503,"274151322000087","219011344069620",24.13,20.30,0,296.66,324.92,2.4,0.4,0.000,771144.0,771144.0,1397,0,0,0,L,1151911521,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1474285580,1021525.00
09/19/2016 08:00,2,0.531,ACTIVE,213.74,342.95,59.981,1474286403,"201051344000645","219011344069620",28.75,20.70,0,299.97,349.56,15.5,13.0,0.102,559570.7,559570.7,1402,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286404,1021526.00
09/19/2016 08:00,2,0.475,ACTIVE,212.16,339.34,59.965,1474286403,"274151322000085","219011344069620",27.61,21.80,0,298.47,347.76,13.3,10.9,0.080,798710.1,798710.1,1387,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286405,1021527.00
09/19/2016 08:00,2,0.545,ACTIVE,213.74,344.15,59.981,1474286403,"201051344000633","219011344069620",28.96,20.00,0,297.87,355.28,16.0,13.5,0.102,551157.3,551157.3,1399,0,0,0,L,1122011218,0,122.23,122.46,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286406,1021528.00
09/19/2016 08:00,2,0.580,ACTIVE,213.29,343.25,59.970,1474286403,"201051344000469","219011344069620",27.65,20.00,0,298.77,349.26,16.3,13.8,0.110,553762.2,553762.2,1406,0,0,0,L,1122011218,0,121.33,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286407,1021529.00
09/19/2016 08:00,2,0.533,ACTIVE,212.16,340.25,59.975,1474286403,"201051344000646","219011344069620",28.88,20.00,0,297.87,346.56,15.7,13.2,0.102,554273.3,554273.3,1395,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286408,1021530.00
09/19/2016 08:00,2,0.521,ACTIVE,211.93,342.35,59.965,1474286403,"274151322000052","219011344069620",27.79,21.80,0,297.87,345.66,14.7,12.3,0.084,821037.1,821037.1,1390,0,0,0,L,1151911521,0,121.10,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286409,1021531.00
09/19/2016 08:00,2,0.547,ACTIVE,212.61,341.15,59.970,1474286403,"201051344000585","219011344069620",27.45,20.70,0,297.87,346.26,15.2,12.8,0.093,564259.3,564259.3,1398,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286409,1021532.00
09/19/2016 08:00,2,0.566,ACTIVE,212.38,339.95,59.975,1474286403,"201051344001230","219011344069620",27.12,20.00,0,299.37,349.56,15.6,13.1,0.102,557245.7,557245.7,1397,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286410,1021533.00
09/19/2016 08:00,2,0.518,ACTIVE,212.83,341.15,59.981,1474286403,"201051344000582","219011344069620",28.75,20.30,0,299.07,348.06,15.1,12.7,0.093,550015.2,550015.2,1393,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286411,1021534.00
09/19/2016 08:00,2,0.602,ACTIVE,212.16,340.85,59.981,1474286403,"201051344000955","219011344069620",28.43,20.70,0,298.17,346.56,17.4,14.9,0.119,564002.1,564002.1,1391,0,0,0,L,1122011218,0,121.55,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286412,1021535.00
09/19/2016 08:00,2,0.301,ALERT,212.16,412.68,59.986,1474286403,"274151322000094","219011344069620",38.78,21.50,0,297.57,418.09,11.9,9.5,0.075,675646.0,675646.0,1425,0,0,0,L,1151911521,0,121.55,122.68,0002,19,0,0,0,0,0,0,56,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286414,1021536.00
09/19/2016 08:00,2,0.592,ACTIVE,213.29,342.35,59.981,1474286403,"201051344000579","219011344069620",28.29,20.30,0,300.57,351.97,17.0,14.5,0.106,568120.5,568120.5,1392,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286415,1021537.00
09/19/2016 08:00,2,0.570,ACTIVE,212.38,339.95,59.981,1474286403,"201051344000890","219011344069620",28.78,20.70,0,298.77,346.86,16.7,14.2,0.106,561255.5,561255.5,1396,0,0,0,L,1122011218,0,122.23,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286416,1021538.00
09/19/2016 08:00,2,0.559,ACTIVE,212.61,340.85,59.986,1474286403,"201051344000438","219011344069620",29.00,20.30,0,298.47,347.76,16.5,14.0,0.106,562701.8,562701.8,1394,0,0,0,L,1122011218,0,122.46,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286417,1021539.00
09/19/2016 08:00,2,0.582,ACTIVE,212.61,340.85,59.996,1474286403,"201051344000417","219011344069620",28.41,20.30,0,297.87,346.86,16.8,14.3,0.106,553751.2,553751.2,1393,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286418,1021540.00
09/19/2016 08:00,2,0.461,ACTIVE,212.16,339.95,60.012,1474286403,"274151322000083","219011344069620",27.83,21.50,0,298.77,345.06,12.9,10.6,0.071,813564.1,813564.1,1389,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286419,1021541.00
09/19/2016 08:00,2,0.531,ALERT,212.61,341.15,59.975,1474286403,"274151322000076","219011344069620",28.75,21.80,0,297.87,346.56,15.5,13.0,0.093,868419.5,868419.5,1398,0,0,0,L,1151911521,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286421,1021542.00
09/19/2016 08:00,2,0.572,ACTIVE,213.06,342.05,59.975,1474286403,"201051344000868","219011344069620",28.21,20.30,0,300.27,349.26,16.4,13.9,0.102,552541.7,552541.7,1399,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286421,1021543.00
09/19/2016 08:00,2,0.471,ACTIVE,211.93,341.45,59.970,1474286403,"274151322000095","219011344069620",28.84,21.30,0,298.77,344.76,13.7,11.3,0.084,859658.6,859658.6,1397,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286422,1021544.00
09/19/2016 08:00,2,0.104,ACTIVE,213.06,303.28,59.986,1474286403,"201051344000988","219011344069620",21.57,19.80,0,297.57,304.48,2.3,0.3,0.000,533960.7,533960.7,1393,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286423,1021545.00
09/19/2016 08:00,2,0.549,ACTIVE,212.38,339.04,59.949,1474286403,"201051344001025","219011344069620",28.25,20.00,0,297.87,346.56,15.8,13.3,0.102,562903.6,562903.6,1394,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286424,1021546.00
09/19/2016 08:00,2,0.543,ACTIVE,213.06,341.75,59.975,1474286403,"201051344000458","219011344069620",28.65,21.00,0,300.27,352.87,15.8,13.3,0.106,559908.9,559908.9,1403,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286425,1021547.00
09/19/2016 08:00,2,0.545,ACTIVE,213.74,343.25,59.986,1474286403,"201051344000853","219011344069620",28.57,20.30,0,299.97,349.86,15.8,13.3,0.102,559208.0,559208.0,1409,0,0,0,L,1122011218,0,122.23,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286426,1021548.00
09/19/2016 08:00,2,0.535,ACTIVE,212.38,341.15,59.986,1474286403,"201051344000685","219011344069620",28.07,20.30,0,297.26,347.76,15.2,12.8,0.102,561908.2,561908.2,1398,0,0,0,L,1122011218,0,122.68,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286427,1021549.00
09/19/2016 08:00,2,0.543,ACTIVE,212.38,340.55,59.970,1474286403,"201051344000917","219011344069620",27.65,21.30,0,297.26,351.07,15.2,12.8,0.102,558856.0,558856.0,1395,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286428,1021550.00
09/19/2016 08:00,2,0.514,ACTIVE,212.38,339.95,59.981,1474286403,"201051344001145","219011344069620",28.80,20.30,0,299.37,351.07,15.0,12.6,0.097,564064.0,564064.0,1395,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286429,1021551.00
09/19/2016 08:00,2,0.557,ACTIVE,212.61,340.55,59.944,1474286403,"201051344000651","219011344069620",28.09,20.00,0,297.87,346.86,15.9,13.4,0.106,557201.4,557201.4,1393,0,0,0,L,1122011218,0,122.46,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286430,1021552.00
09/19/2016 08:00,2,0.484,ACTIVE,211.48,339.65,59.970,1474286403,"274151322000088","219011344069620",26.96,22.00,0,298.17,345.06,13.2,10.8,0.071,782967.6,782967.6,1388,0,0,0,L,1151911521,0,122.01,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286430,1021553.00
09/19/2016 08:00,2,0.350,ALERT,212.38,399.76,59.965,1474286403,"274151322000068","219011344069620",37.59,22.50,0,297.57,417.19,13.4,11.0,0.075,676117.1,676117.1,1422,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,30,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286432,1021554.00
09/19/2016 08:00,2,0.564,ACTIVE,212.16,339.65,59.970,1474286403,"201051344001135","219011344069620",28.69,20.30,0,298.47,346.26,16.5,14.0,0.102,553349.9,553349.9,1392,0,0,0,L,1122011218,0,122.01,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286433,1021555.00
09/19/2016 08:00,2,0.578,ACTIVE,212.83,342.05,59.933,1474286403,"201051344000594","219011344069620",28.11,20.30,0,299.97,349.26,16.5,14.0,0.110,564304.8,564304.8,1398,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286434,1021556.00
09/19/2016 08:00,2,0.576,ACTIVE,212.38,339.65,59.981,1474286403,"201051344001203","219011344069620",28.49,20.30,0,297.87,348.06,16.7,14.2,0.115,561572.5,561572.5,1396,0,0,0,L,1122011218,0,122.46,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286435,1021557.00
09/19/2016 08:00,2,0.498,ALERT,211.70,339.65,59.975,1474286403,"274151322000054","219011344069620",27.59,22.30,0,298.17,345.96,13.9,11.5,0.084,799067.8,799067.8,1384,0,0,0,L,1151911521,0,121.78,122.01,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286437,1021558.00
09/19/2016 08:00,2,0.574,ACTIVE,213.29,341.45,59.981,1474286403,"201051344000867","219011344069620",28.53,21.00,0,299.37,348.66,16.6,14.1,0.106,551609.2,551609.2,1401,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286438,1021559.00
09/19/2016 08:00,2,0.613,ACTIVE,212.38,341.15,60.007,1474286403,"201051344001093","219011344069620",28.39,21.00,0,298.77,350.77,17.7,15.1,0.115,558240.1,558240.1,1398,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286439,1021560.00
09/19/2016 08:00,2,0.531,ACTIVE,212.83,342.35,59.970,1474286403,"201051344000900","219011344069620",28.57,20.30,0,299.97,348.96,15.4,12.9,0.106,568433.7,568433.7,1403,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286439,1021561.00
09/19/2016 08:00,2,0.557,ACTIVE,213.06,341.75,59.970,1474286403,"201051344000648","219011344069620",28.96,20.00,0,299.37,348.96,16.4,13.9,0.110,557119.8,557119.8,1396,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286440,1021562.00
09/19/2016 08:00,2,0.551,ACTIVE,213.06,341.75,59.975,1474286403,"201051344000569","219011344069620",28.94,20.70,0,300.57,349.26,16.1,13.6,0.102,568396.9,568396.9,1403,0,0,0,L,1122011218,0,121.10,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286441,1021563.00
09/19/2016 08:00,2,0.562,ACTIVE,213.06,341.15,59.970,1474286403,"201051344000983","219011344069620",28.84,20.70,0,300.57,348.66,16.4,13.9,0.110,560904.7,560904.7,1406,0,0,0,L,1122011218,0,121.55,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286442,1021564.00
09/19/2016 08:00,2,0.562,ACTIVE,213.06,341.45,59.970,1474286403,"201051344001158","219011344069620",28.07,20.00,0,299.37,348.66,16.0,13.6,0.110,552527.5,552527.5,1395,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286443,1021565.00
09/19/2016 08:00,2,0.557,ACTIVE,213.51,343.25,59.933,1474286403,"201051344000576","219011344069620",28.71,20.30,0,299.67,349.56,16.2,13.7,0.106,560094.7,560094.7,1407,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286444,1021566.00
09/19/2016 08:00,2,0.488,ALERT,212.16,340.85,59.959,1474286403,"274151322000087","219011344069620",26.74,22.50,0,297.57,348.96,13.2,10.8,0.071,771144.8,771144.8,1399,0,0,0,L,1151911521,0,121.78,122.46,0002,19,0,0,0,0,0,0,20,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474286446,1021567.00
09/19/2016 08:15,2,1.037,ACTIVE,213.51,347.16,59.938,1474287303,"201051344000645","219011344069620",28.67,21.80,0,335.14,359.48,30.1,27.1,0.230,559575.6,559575.6,1403,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287304,1021568.00
09/19/2016 08:15,2,0.977,ACTIVE,211.93,340.85,59.996,1474287303,"274151322000085","219011344069620",28.19,23.00,0,331.53,351.97,27.8,24.9,0.177,798714.5,798714.5,1388,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287305,1021569.00
09/19/2016 08:15,2,1.037,ACTIVE,213.51,347.76,59.965,1474287303,"201051344000633","219011344069620",28.96,21.30,0,334.84,359.78,30.4,27.5,0.243,551162.2,551162.2,1400,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287306,1021570.00
09/19/2016 08:15,2,1.055,ACTIVE,213.29,346.86,59.965,1474287303,"201051344000469","219011344069620",29.04,21.00,0,333.93,358.88,31.1,28.1,0.247,553767.3,553767.3,1407,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287307,1021571.00
09/19/2016 08:15,2,1.020,ACTIVE,212.38,345.66,59.965,1474287303,"201051344000646","219011344069620",28.84,21.50,0,331.83,357.38,29.8,26.8,0.234,554278.2,554278.2,1396,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287308,1021572.00
09/19/2016 08:15,2,1.004,ACTIVE,211.48,347.16,59.970,1474287303,"274151322000052","219011344069620",28.53,23.30,0,331.53,352.87,29.0,26.0,0.181,821041.7,821041.7,1391,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287308,1021573.00
09/19/2016 08:15,2,0.998,ACTIVE,213.06,346.26,59.965,1474287303,"201051344000585","219011344069620",28.82,21.80,0,333.33,357.38,29.2,26.3,0.225,564264.1,564264.1,1399,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287309,1021574.00
09/19/2016 08:15,2,1.037,ACTIVE,212.38,344.76,59.959,1474287303,"201051344001230","219011344069620",29.10,21.80,0,331.83,357.08,30.6,27.6,0.239,557250.6,557250.6,1398,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287310,1021575.00
09/19/2016 08:15,2,1.006,ACTIVE,213.06,345.96,59.975,1474287303,"201051344000582","219011344069620",28.86,21.30,0,332.43,357.98,29.4,26.5,0.221,550020.0,550020.0,1394,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287311,1021576.00
09/19/2016 08:15,2,1.096,ACTIVE,212.38,345.36,59.975,1474287303,"201051344000955","219011344069620",29.24,21.80,0,332.13,358.28,32.5,29.4,0.261,564007.6,564007.6,1392,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287312,1021577.00
09/19/2016 08:15,2,0.680,ACTIVE,211.70,402.77,59.970,1474287303,"274151322000094","219011344069620",37.75,23.50,0,335.74,425.01,25.9,23.1,0.172,675650.1,675650.1,1427,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287313,1021578.00
09/19/2016 08:15,2,1.066,ACTIVE,213.06,346.26,59.970,1474287303,"201051344000579","219011344069620",29.12,21.80,0,334.24,359.78,31.5,28.5,0.243,568125.7,568125.7,1393,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287314,1021579.00
09/19/2016 08:15,2,1.088,ACTIVE,212.61,344.76,59.975,1474287303,"201051344000890","219011344069620",28.84,21.80,0,332.13,358.28,31.9,28.8,0.239,561260.8,561260.8,1397,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287315,1021580.00
09/19/2016 08:15,2,1.059,ACTIVE,212.83,345.96,59.970,1474287303,"201051344000438","219011344069620",29.26,21.50,0,333.33,359.48,31.4,28.4,0.252,562706.9,562706.9,1395,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287316,1021581.00
09/19/2016 08:15,2,1.045,ACTIVE,212.61,345.36,59.959,1474287303,"201051344000417","219011344069620",29.12,21.80,0,332.73,357.68,30.9,27.9,0.239,553756.3,553756.3,1394,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287317,1021582.00
09/19/2016 08:15,2,0.928,ACTIVE,211.48,341.45,59.954,1474287303,"274151322000083","219011344069620",28.53,22.50,0,331.53,351.67,26.8,23.9,0.181,813568.3,813568.3,1390,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287318,1021583.00
09/19/2016 08:15,2,1.092,ACTIVE,212.16,346.86,59.965,1474287303,"274151322000076","219011344069620",29.02,23.00,0,333.03,354.97,32.1,29.0,0.221,868424.6,868424.6,1400,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287319,1021584.00
09/19/2016 08:15,2,1.064,ACTIVE,212.61,345.96,59.970,1474287303,"201051344000868","219011344069620",28.86,21.50,0,333.33,358.88,31.1,28.1,0.239,552546.8,552546.8,1400,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287320,1021585.00
09/19/2016 08:15,2,1.000,ACTIVE,211.48,346.56,59.970,1474287303,"274151322000095","219011344069620",29.52,22.50,0,331.53,352.87,29.9,27.0,0.199,859663.3,859663.3,1398,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287321,1021586.00
09/19/2016 08:15,2,0.105,ACTIVE,212.83,303.58,59.970,1474287303,"201051344000988","219011344069620",22.11,20.30,0,298.77,304.78,2.4,0.4,0.000,533960.8,533960.8,1394,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287322,1021587.00
09/19/2016 08:15,2,1.031,ACTIVE,212.61,344.76,59.970,1474287303,"201051344001025","219011344069620",29.04,21.50,0,332.73,357.98,30.4,27.4,0.230,562908.6,562908.6,1395,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287323,1021588.00
09/19/2016 08:15,2,1.033,ACTIVE,213.06,345.66,59.970,1474287303,"201051344000458","219011344069620",28.94,22.00,0,333.63,358.58,30.3,27.3,0.247,559913.8,559913.8,1404,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287324,1021589.00
09/19/2016 08:15,2,1.029,ACTIVE,213.74,348.06,59.975,1474287303,"201051344000853","219011344069620",29.18,21.30,0,335.14,359.78,30.4,27.4,0.239,559213.0,559213.0,1410,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287325,1021590.00
09/19/2016 08:15,2,1.023,ACTIVE,213.06,346.26,59.975,1474287303,"201051344000685","219011344069620",28.84,21.80,0,332.43,358.28,29.9,27.0,0.252,561913.0,561913.0,1399,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287325,1021591.00
09/19/2016 08:15,2,1.008,ACTIVE,212.83,345.96,59.975,1474287303,"201051344000917","219011344069620",29.04,22.30,0,331.23,357.98,29.7,26.7,0.230,558860.8,558860.8,1396,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287326,1021592.00
09/19/2016 08:15,2,0.996,ACTIVE,212.83,345.36,59.933,1474287303,"201051344001145","219011344069620",29.06,21.80,0,333.63,357.68,29.3,26.4,0.225,564068.7,564068.7,1396,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287327,1021593.00
09/19/2016 08:15,2,1.035,ACTIVE,212.83,346.56,59.959,1474287303,"201051344000651","219011344069620",29.16,21.00,0,333.33,358.88,30.6,27.6,0.239,557206.4,557206.4,1394,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287328,1021594.00
09/19/2016 08:15,2,0.994,ACTIVE,211.25,346.56,59.959,1474287303,"274151322000088","219011344069620",27.69,23.30,0,330.93,351.97,27.8,24.9,0.172,782972.0,782972.0,1389,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287329,1021595.00
09/19/2016 08:15,2,0.666,ACTIVE,212.16,415.39,59.965,1474287303,"274151322000068","219011344069620",39.10,24.50,0,336.34,427.11,26.2,23.4,0.172,676121.4,676121.4,1424,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287330,1021596.00
09/19/2016 08:15,2,1.049,ACTIVE,212.61,344.45,59.970,1474287303,"201051344001135","219011344069620",29.24,21.50,0,331.83,357.38,31.1,28.1,0.234,553355.0,553355.0,1393,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287331,1021597.00
09/19/2016 08:15,2,1.047,ACTIVE,212.61,346.26,59.975,1474287303,"201051344000594","219011344069620",29.24,21.80,0,332.13,358.58,31.1,28.0,0.230,564309.9,564309.9,1399,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287332,1021598.00
09/19/2016 08:15,2,1.074,ACTIVE,213.06,345.66,59.986,1474287303,"201051344001203","219011344069620",29.28,21.50,0,332.13,360.08,31.9,28.9,0.261,561577.8,561577.8,1397,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287333,1021599.00
09/19/2016 08:15,2,0.992,ACTIVE,211.70,345.06,59.959,1474287303,"274151322000054","219011344069620",28.45,23.80,0,331.53,352.57,28.6,25.6,0.177,799072.4,799072.4,1386,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287334,1021600.00
09/19/2016 08:15,2,1.078,ACTIVE,213.06,345.66,59.965,1474287303,"201051344000867","219011344069620",28.67,22.00,0,333.33,358.28,31.4,28.4,0.243,551614.3,551614.3,1402,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287335,1021601.00
09/19/2016 08:15,2,1.125,ACTIVE,212.83,347.46,59.965,1474287303,"201051344001093","219011344069620",29.06,22.30,0,331.23,359.78,33.1,30.1,0.252,558245.6,558245.6,1399,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287336,1021602.00
09/19/2016 08:15,2,1.018,ACTIVE,213.06,346.86,59.965,1474287303,"201051344000900","219011344069620",29.58,21.30,0,333.63,359.18,30.5,27.5,0.243,568438.7,568438.7,1404,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287336,1021603.00
09/19/2016 08:15,2,1.049,ACTIVE,213.29,346.26,59.970,1474287303,"201051344000648","219011344069620",28.90,21.00,0,334.54,359.48,30.7,27.7,0.239,557124.9,557124.9,1397,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287337,1021604.00
09/19/2016 08:15,2,1.041,ACTIVE,213.06,346.56,59.922,1474287303,"201051344000569","219011344069620",29.02,21.80,0,333.93,358.88,30.6,27.6,0.239,568402.0,568402.0,1404,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287338,1021605.00
09/19/2016 08:15,2,1.055,ACTIVE,213.06,345.96,60.012,1474287303,"201051344001158","219011344069620",28.86,21.00,0,334.24,358.88,30.9,27.9,0.247,552532.5,552532.5,1396,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287340,1021606.00
09/19/2016 08:15,2,1.045,ACTIVE,213.74,347.46,59.975,1474287303,"201051344000576","219011344069620",28.82,21.30,0,334.54,359.48,30.5,27.5,0.239,560099.7,560099.7,1408,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287341,1021607.00
09/19/2016 08:15,2,0.988,ACTIVE,211.93,340.55,59.970,1474287303,"274151322000087","219011344069620",27.73,24.30,0,330.93,351.97,27.8,24.9,0.168,771149.1,771149.1,1401,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287342,1021608.00
09/19/2016 08:15,2,1.039,ACTIVE,213.06,346.56,59.970,1474287303,"201051344000983","219011344069620",29.56,21.50,0,336.64,359.18,31.1,28.1,0.247,560909.8,560909.8,1407,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474287343,1021609.00
09/19/2016 08:30,2,1.711,ACTIVE,213.51,352.57,60.012,1474288203,"201051344000645","219011344069620",28.90,22.50,0,335.44,372.41,50.1,46.4,0.407,559583.8,559583.8,1404,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288205,1021610.00
09/19/2016 08:30,2,1.619,ACTIVE,211.25,348.36,60.002,1474288203,"274151322000085","219011344069620",28.31,24.30,0,331.83,361.29,46.4,42.9,0.309,798722.0,798722.0,1389,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288205,1021611.00
09/19/2016 08:30,2,1.658,ACTIVE,213.29,352.87,60.007,1474288203,"201051344000633","219011344069620",29.74,22.30,0,335.14,372.71,50.0,46.4,0.415,551170.4,551170.4,1401,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288206,1021612.00
09/19/2016 08:30,2,1.719,ACTIVE,213.06,353.47,60.007,1474288203,"201051344000469","219011344069620",29.34,22.00,0,333.33,372.71,51.1,47.4,0.433,553775.7,553775.7,1408,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288207,1021613.00
09/19/2016 08:30,2,1.688,ACTIVE,211.70,350.77,60.007,1474288203,"201051344000646","219011344069620",28.75,22.80,0,332.73,370.90,49.2,45.5,0.407,554286.2,554286.2,1397,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288208,1021614.00
09/19/2016 08:30,2,1.631,ACTIVE,211.03,347.76,59.991,1474288203,"274151322000052","219011344069620",28.98,24.50,0,330.33,361.59,47.8,44.2,0.331,821049.5,821049.5,1392,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288209,1021615.00
09/19/2016 08:30,2,1.643,ACTIVE,212.16,351.67,60.018,1474288203,"201051344000585","219011344069620",29.08,23.00,0,334.24,369.70,48.4,44.8,0.384,564272.0,564272.0,1400,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288210,1021616.00
09/19/2016 08:30,2,1.715,ACTIVE,211.93,350.77,60.023,1474288203,"201051344001230","219011344069620",29.20,23.30,0,332.43,370.30,50.7,47.0,0.420,557258.9,557258.9,1399,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288211,1021617.00
09/19/2016 08:30,2,1.668,ACTIVE,212.61,351.67,60.023,1474288203,"201051344000582","219011344069620",28.86,22.30,0,333.63,371.51,48.8,45.2,0.398,550027.9,550027.9,1395,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288212,1021618.00
09/19/2016 08:30,2,1.758,ACTIVE,211.70,351.37,60.012,1474288203,"201051344000955","219011344069620",29.42,23.00,0,332.73,371.51,52.5,48.7,0.442,564016.2,564016.2,1393,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288213,1021619.00
09/19/2016 08:30,2,1.111,ACTIVE,211.25,421.70,60.007,1474288203,"274151322000094","219011344069620",38.82,25.00,0,331.23,443.04,44.0,40.5,0.309,675657.0,675657.0,1428,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288214,1021620.00
09/19/2016 08:30,2,1.717,ACTIVE,213.06,352.57,60.007,1474288203,"201051344000579","219011344069620",29.32,22.80,0,334.84,372.71,51.0,47.3,0.420,568134.1,568134.1,1394,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288214,1021621.00
09/19/2016 08:30,2,1.746,ACTIVE,211.70,350.77,59.981,1474288203,"201051344000890","219011344069620",29.20,23.30,0,332.73,372.11,51.7,47.9,0.415,561269.3,561269.3,1398,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288215,1021622.00
09/19/2016 08:30,2,1.727,ACTIVE,212.16,351.97,60.023,1474288203,"201051344000438","219011344069620",29.22,22.80,0,333.33,372.71,51.1,47.4,0.424,562715.3,562715.3,1396,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288216,1021623.00
09/19/2016 08:30,2,1.680,ACTIVE,212.16,351.37,60.012,1474288203,"201051344000417","219011344069620",29.36,23.00,0,333.03,370.60,50.0,46.3,0.415,553764.6,553764.6,1395,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288217,1021624.00
09/19/2016 08:30,2,1.553,ACTIVE,210.57,342.35,60.012,1474288203,"274151322000083","219011344069620",28.73,24.30,0,331.53,360.38,45.2,41.7,0.314,813575.6,813575.6,1391,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288218,1021625.00
09/19/2016 08:30,2,1.773,ACTIVE,211.93,354.07,60.028,1474288203,"274151322000076","219011344069620",29.58,24.80,0,332.73,364.59,53.1,49.3,0.367,868433.3,868433.3,1401,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288219,1021626.00
09/19/2016 08:30,2,1.703,ACTIVE,212.61,351.07,59.981,1474288203,"201051344000868","219011344069620",29.46,22.30,0,333.33,372.11,50.8,47.1,0.415,552555.2,552555.2,1401,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288220,1021627.00
09/19/2016 08:30,2,1.689,ACTIVE,211.03,343.85,60.007,1474288203,"274151322000095","219011344069620",29.50,24.30,0,331.23,362.79,50.5,46.8,0.340,859671.4,859671.4,1399,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288221,1021628.00
09/19/2016 08:30,2,0.107,ACTIVE,212.83,304.48,60.018,1474288203,"201051344000988","219011344069620",22.48,21.30,0,298.17,305.38,2.5,0.5,0.000,533960.9,533960.9,1395,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288222,1021629.00
