ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 08:30,2,1.689,ACTIVE,212.38,350.77,60.012,1474288203,"201051344001025","219011344069620",29.12,22.80,0,333.03,371.51,49.9,46.2,0.407,562916.8,562916.8,1396,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288222,1021630.00
09/19/2016 08:30,2,1.693,ACTIVE,213.06,351.67,60.007,1474288203,"201051344000458","219011344069620",28.98,23.30,0,334.84,372.11,49.7,46.1,0.420,559921.9,559921.9,1405,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288223,1021631.00
09/19/2016 08:30,2,1.701,ACTIVE,213.74,353.77,60.007,1474288203,"201051344000853","219011344069620",28.94,22.30,0,336.04,373.61,49.9,46.2,0.415,559221.2,559221.2,1411,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288224,1021632.00
09/19/2016 08:30,2,1.664,ACTIVE,212.38,351.97,60.023,1474288203,"201051344000685","219011344069620",29.42,22.80,0,333.33,371.81,49.6,46.0,0.420,561921.1,561921.1,1400,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288225,1021633.00
09/19/2016 08:30,2,1.668,ACTIVE,212.38,351.07,60.018,1474288203,"201051344000917","219011344069620",29.24,23.30,0,333.03,371.21,49.4,45.7,0.411,558868.8,558868.8,1397,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288226,1021634.00
09/19/2016 08:30,2,1.633,ACTIVE,212.16,350.77,59.965,1474288203,"201051344001145","219011344069620",29.50,22.80,0,333.33,370.60,48.8,45.2,0.402,564076.7,564076.7,1397,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288227,1021635.00
09/19/2016 08:30,2,1.691,ACTIVE,212.38,351.37,60.012,1474288203,"201051344000651","219011344069620",29.36,22.00,0,334.24,372.11,50.3,46.6,0.411,557214.6,557214.6,1395,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288228,1021636.00
09/19/2016 08:30,2,1.604,ACTIVE,211.03,343.85,60.007,1474288203,"274151322000088","219011344069620",28.47,24.50,0,330.93,360.99,46.3,42.7,0.314,782979.4,782979.4,1390,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288229,1021637.00
09/19/2016 08:30,2,1.090,ACTIVE,211.70,426.81,59.996,1474288203,"274151322000068","219011344069620",39.16,26.30,0,333.33,445.15,43.4,39.9,0.292,676128.4,676128.4,1425,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288230,1021638.00
09/19/2016 08:30,2,1.703,ACTIVE,212.16,351.07,60.012,1474288203,"201051344001135","219011344069620",29.14,22.80,0,333.33,370.90,50.3,46.6,0.415,553363.3,553363.3,1394,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288231,1021639.00
09/19/2016 08:30,2,1.730,ACTIVE,212.61,352.57,60.002,1474288203,"201051344000594","219011344069620",28.94,22.80,0,333.03,372.11,50.7,47.0,0.415,564318.2,564318.2,1400,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288232,1021640.00
09/19/2016 08:30,2,1.738,ACTIVE,212.38,351.07,60.039,1474288203,"201051344001203","219011344069620",29.48,22.80,0,333.93,373.91,52.0,48.3,0.438,561586.3,561586.3,1398,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288232,1021641.00
09/19/2016 08:30,2,1.619,ACTIVE,211.03,347.76,59.996,1474288203,"274151322000054","219011344069620",28.55,25.00,0,331.23,361.59,46.8,43.2,0.314,799080.0,799080.0,1387,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288233,1021642.00
09/19/2016 08:30,2,1.738,ACTIVE,213.06,351.37,60.002,1474288203,"201051344000867","219011344069620",29.00,23.30,0,334.24,371.81,51.1,47.4,0.411,551622.8,551622.8,1403,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288234,1021643.00
09/19/2016 08:30,2,1.799,ACTIVE,212.38,352.57,60.007,1474288203,"201051344001093","219011344069620",29.24,23.00,0,333.33,373.61,53.3,49.5,0.429,558254.5,558254.5,1400,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288236,1021644.00
09/19/2016 08:30,2,1.713,ACTIVE,213.06,351.97,60.007,1474288203,"201051344000900","219011344069620",29.32,22.30,0,333.93,372.71,50.9,47.2,0.415,568447.0,568447.0,1405,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288237,1021645.00
09/19/2016 08:30,2,1.697,ACTIVE,213.06,352.87,60.023,1474288203,"201051344000648","219011344069620",29.06,22.00,0,335.14,372.71,50.0,46.3,0.415,557133.1,557133.1,1398,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288238,1021646.00
09/19/2016 08:30,2,1.678,ACTIVE,213.29,352.87,60.012,1474288203,"201051344000569","219011344069620",29.40,22.80,0,334.24,372.41,50.0,46.3,0.415,568410.2,568410.2,1405,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288239,1021647.00
09/19/2016 08:30,2,1.703,ACTIVE,213.29,351.97,60.012,1474288203,"201051344000983","219011344069620",29.34,22.80,0,333.93,372.41,50.6,46.9,0.424,560918.2,560918.2,1408,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288240,1021648.00
09/19/2016 08:30,2,1.691,ACTIVE,213.29,351.97,59.954,1474288203,"201051344001158","219011344069620",29.40,22.30,0,333.93,373.01,50.4,46.7,0.415,552540.9,552540.9,1397,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288241,1021649.00
09/19/2016 08:30,2,1.684,ACTIVE,213.51,352.87,60.012,1474288203,"201051344000576","219011344069620",29.22,22.30,0,334.84,373.01,49.8,46.2,0.415,560107.9,560107.9,1409,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288241,1021650.00
09/19/2016 08:30,2,1.590,ACTIVE,211.25,345.36,60.028,1474288203,"274151322000087","219011344069620",28.35,26.50,0,330.03,360.38,45.6,42.1,0.296,771156.5,771156.5,1402,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474288242,1021651.00
09/19/2016 08:45,2,0.525,ACTIVE,211.70,339.95,59.996,1474289103,"201051344000645","219011344069620",27.77,23.00,0,334.84,374.51,14.8,12.4,0.102,559588.0,559588.0,1405,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289104,1021652.00
09/19/2016 08:45,2,0.449,ACTIVE,210.57,339.65,59.981,1474289103,"274151322000085","219011344069620",26.96,24.50,0,333.33,361.29,12.3,9.9,0.075,798725.6,798725.6,1390,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289105,1021653.00
09/19/2016 08:45,2,0.535,ACTIVE,211.70,340.55,59.996,1474289103,"201051344000633","219011344069620",28.19,22.50,0,333.93,374.81,15.3,12.8,0.106,551174.8,551174.8,1402,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289106,1021654.00
09/19/2016 08:45,2,0.547,ACTIVE,211.25,339.34,59.996,1474289103,"201051344000469","219011344069620",27.97,22.00,0,333.33,374.21,15.5,13.0,0.106,553780.1,553780.1,1409,0,0,0,L,1122011218,0,120.20,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289107,1021655.00
09/19/2016 08:45,2,0.541,ACTIVE,210.80,338.44,59.970,1474289103,"201051344000646","219011344069620",27.85,23.00,0,332.73,371.81,15.3,12.8,0.102,554290.5,554290.5,1398,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289108,1021656.00
09/19/2016 08:45,2,0.475,ACTIVE,210.35,336.34,59.986,1474289103,"274151322000052","219011344069620",27.81,25.30,0,333.03,362.19,13.3,11.0,0.066,821053.4,821053.4,1393,0,0,0,L,1151911521,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289109,1021657.00
09/19/2016 08:45,2,0.561,ACTIVE,211.25,339.65,59.996,1474289103,"201051344000585","219011344069620",28.15,23.50,0,332.73,371.21,16.0,13.5,0.102,564276.4,564276.4,1401,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289110,1021658.00
09/19/2016 08:45,2,0.516,ACTIVE,211.03,337.84,60.002,1474289103,"201051344001230","219011344069620",27.95,23.50,0,331.53,371.81,14.7,12.2,0.093,557263.1,557263.1,1400,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289111,1021659.00
09/19/2016 08:45,2,0.510,ACTIVE,211.48,339.04,59.949,1474289103,"201051344000582","219011344069620",28.29,22.50,0,333.33,372.41,14.7,12.2,0.093,550032.1,550032.1,1396,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289112,1021660.00
09/19/2016 08:45,2,0.551,ACTIVE,210.80,338.44,60.007,1474289103,"201051344000955","219011344069620",28.35,23.00,0,331.83,373.01,15.8,13.3,0.102,564020.7,564020.7,1394,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289113,1021661.00
09/19/2016 08:45,2,0.293,ACTIVE,210.57,394.95,59.981,1474289103,"274151322000094","219011344069620",37.07,25.50,0,335.44,437.63,11.0,8.7,0.066,675660.2,675660.2,1429,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289114,1021662.00
09/19/2016 08:45,2,0.566,ACTIVE,211.25,338.44,59.996,1474289103,"201051344000579","219011344069620",28.43,23.30,0,334.24,374.21,16.3,13.8,0.097,568138.7,568138.7,1395,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289114,1021663.00
09/19/2016 08:45,2,0.549,ACTIVE,211.03,337.84,60.018,1474289103,"201051344000890","219011344069620",28.09,23.50,0,332.73,373.61,15.7,13.2,0.102,561273.7,561273.7,1399,0,0,0,L,1122011218,0,121.10,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289115,1021664.00
09/19/2016 08:45,2,0.533,ACTIVE,211.25,339.04,59.986,1474289103,"201051344000438","219011344069620",28.15,23.00,0,333.33,374.21,15.2,12.8,0.102,562719.6,562719.6,1397,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289116,1021665.00
09/19/2016 08:45,2,0.559,ACTIVE,211.25,339.04,59.996,1474289103,"201051344000417","219011344069620",27.87,23.50,0,333.03,373.31,15.8,13.3,0.093,553768.9,553768.9,1396,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289117,1021666.00
09/19/2016 08:45,2,0.455,ACTIVE,210.57,337.84,59.991,1474289103,"274151322000083","219011344069620",27.14,24.80,0,333.03,360.38,12.5,10.2,0.080,813579.1,813579.1,1392,0,0,0,L,1151911521,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289118,1021667.00
09/19/2016 08:45,2,0.488,ACTIVE,211.03,339.65,59.965,1474289103,"274151322000076","219011344069620",27.85,25.00,0,334.24,365.19,13.8,11.4,0.084,868437.3,868437.3,1402,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289119,1021668.00
09/19/2016 08:45,2,0.547,ACTIVE,211.25,339.04,59.996,1474289103,"201051344000868","219011344069620",28.05,22.80,0,333.63,373.31,15.5,13.1,0.097,552559.5,552559.5,1402,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289120,1021669.00
09/19/2016 08:45,2,0.475,ACTIVE,210.57,338.74,59.996,1474289103,"274151322000095","219011344069620",27.35,24.50,0,332.73,363.69,13.2,10.8,0.080,859675.2,859675.2,1400,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289121,1021670.00
09/19/2016 08:45,2,0.100,ACTIVE,211.03,299.67,60.002,1474289103,"201051344000988","219011344069620",21.17,21.80,0,296.36,305.38,2.2,0.2,0.000,533961.0,533961.0,1396,0,0,0,L,1122011218,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289122,1021671.00
09/19/2016 08:45,2,0.535,ACTIVE,211.03,337.84,59.986,1474289103,"201051344001025","219011344069620",27.87,23.00,0,332.73,372.71,15.1,12.7,0.097,562920.9,562920.9,1397,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289123,1021672.00
09/19/2016 08:45,2,0.537,ACTIVE,211.25,338.44,60.007,1474289103,"201051344000458","219011344069620",27.65,23.50,0,333.93,373.61,15.1,12.6,0.102,559926.1,559926.1,1406,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289123,1021673.00
09/19/2016 08:45,2,0.521,ACTIVE,211.93,340.25,60.023,1474289103,"201051344000853","219011344069620",28.47,22.80,0,335.44,375.11,15.0,12.6,0.102,559225.3,559225.3,1412,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289124,1021674.00
09/19/2016 08:45,2,0.508,ACTIVE,211.25,339.04,59.996,1474289103,"201051344000685","219011344069620",27.81,23.00,0,334.24,372.71,14.3,11.9,0.106,561925.0,561925.0,1401,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289125,1021675.00
09/19/2016 08:45,2,0.492,ACTIVE,211.25,338.14,60.007,1474289103,"201051344000917","219011344069620",28.78,23.50,0,332.73,372.71,14.3,11.9,0.093,558872.8,558872.8,1398,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289126,1021676.00
09/19/2016 08:45,2,0.510,ACTIVE,211.48,339.04,59.996,1474289103,"201051344001145","219011344069620",27.77,23.00,0,333.93,372.71,14.3,11.9,0.088,564080.7,564080.7,1398,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289127,1021677.00
09/19/2016 08:45,2,0.510,ACTIVE,211.25,339.04,59.996,1474289103,"201051344000651","219011344069620",28.67,22.50,0,333.93,373.91,14.8,12.4,0.097,557218.7,557218.7,1396,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289128,1021678.00
09/19/2016 08:45,2,0.438,ACTIVE,210.12,338.74,59.986,1474289103,"274151322000088","219011344069620",26.52,24.80,0,332.43,360.99,11.8,9.4,0.066,782982.7,782982.7,1391,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289129,1021679.00
09/19/2016 08:45,2,0.314,ACTIVE,211.03,392.55,59.959,1474289103,"274151322000068","219011344069620",36.78,27.00,0,335.14,437.93,11.7,9.4,0.066,676131.6,676131.6,1426,0,0,0,L,1151911521,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289130,1021680.00
09/19/2016 08:45,2,0.555,ACTIVE,210.80,337.54,59.991,1474289103,"201051344001135","219011344069620",27.81,22.80,0,332.43,372.41,15.7,13.2,0.097,553367.6,553367.6,1395,0,0,0,L,1122011218,0,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289131,1021681.00
09/19/2016 08:45,2,0.541,ACTIVE,211.03,339.04,59.986,1474289103,"201051344000594","219011344069620",28.19,23.30,0,333.33,373.91,15.4,13.0,0.106,564322.4,564322.4,1401,0,0,0,L,1122011218,0,120.65,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289132,1021682.00
09/19/2016 08:45,2,0.547,ACTIVE,211.03,338.14,59.991,1474289103,"201051344001203","219011344069620",27.59,23.00,0,333.03,375.71,15.3,12.8,0.102,561590.5,561590.5,1399,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289133,1021683.00
09/19/2016 08:45,2,0.451,ACTIVE,210.35,338.74,59.996,1474289103,"274151322000054","219011344069620",27.12,25.30,0,332.73,361.89,12.4,10.1,0.075,799083.4,799083.4,1388,0,0,0,L,1151911521,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289134,1021684.00
09/19/2016 08:45,2,0.549,ACTIVE,211.70,338.44,59.986,1474289103,"201051344000867","219011344069620",27.89,23.50,0,333.63,373.01,15.5,13.1,0.097,551626.9,551626.9,1404,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289135,1021685.00
09/19/2016 08:45,2,0.535,ACTIVE,211.03,338.44,60.028,1474289103,"201051344001093","219011344069620",27.23,23.30,0,333.03,375.41,14.8,12.3,0.093,558258.6,558258.6,1401,0,0,0,L,1122011218,0,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289136,1021686.00
09/19/2016 08:45,2,0.514,ACTIVE,211.25,338.74,59.986,1474289103,"201051344000900","219011344069620",27.71,22.50,0,333.93,374.21,14.4,12.0,0.102,568450.9,568450.9,1406,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289136,1021687.00
09/19/2016 08:45,2,0.531,ACTIVE,211.70,339.34,59.975,1474289103,"201051344000648","219011344069620",28.17,22.50,0,334.54,373.61,15.2,12.7,0.102,557137.1,557137.1,1399,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289137,1021688.00
09/19/2016 08:45,2,0.537,ACTIVE,211.25,339.34,59.981,1474289103,"201051344000569","219011344069620",28.13,23.00,0,333.63,373.91,15.3,12.9,0.106,568414.3,568414.3,1406,0,0,0,L,1122011218,0,120.20,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289138,1021689.00
09/19/2016 08:45,2,0.545,ACTIVE,211.48,338.44,59.991,1474289103,"201051344000983","219011344069620",28.27,23.00,0,333.63,373.91,15.6,13.1,0.102,560922.3,560922.3,1409,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289139,1021690.00
09/19/2016 08:45,2,0.533,ACTIVE,211.25,339.04,60.012,1474289103,"201051344001158","219011344069620",27.45,22.80,0,333.03,373.91,14.9,12.5,0.106,552544.8,552544.8,1398,0,0,0,L,1122011218,0,120.42,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289140,1021691.00
09/19/2016 08:45,2,0.514,ACTIVE,211.70,339.65,59.986,1474289103,"201051344000576","219011344069620",28.53,22.50,0,334.54,375.41,14.9,12.4,0.102,560111.8,560111.8,1410,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289141,1021692.00
09/19/2016 08:45,2,0.453,ACTIVE,210.80,337.24,59.975,1474289103,"274151322000087","219011344069620",26.60,27.00,0,333.03,360.38,12.2,9.8,0.057,771159.8,771159.8,1403,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474289142,1021693.00
09/19/2016 09:00,2,0.494,ACTIVE,211.93,339.04,59.981,1474290003,"201051344000645","219011344069620",27.63,23.30,0,331.83,348.36,13.9,11.5,0.088,559591.3,559591.3,1406,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290004,1021694.00
09/19/2016 09:00,2,0.414,ACTIVE,210.57,336.34,59.970,1474290003,"274151322000085","219011344069620",27.25,24.80,0,333.33,344.45,11.4,9.1,0.062,798728.3,798728.3,1391,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290005,1021695.00
09/19/2016 09:00,2,0.510,ACTIVE,211.93,340.55,59.986,1474290003,"201051344000633","219011344069620",27.77,23.00,0,331.53,349.86,14.3,11.9,0.088,551178.2,551178.2,1403,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290006,1021696.00
09/19/2016 09:00,2,0.500,ACTIVE,211.70,339.04,59.981,1474290003,"201051344000469","219011344069620",28.53,22.30,0,330.63,348.36,14.4,12.0,0.088,553783.5,553783.5,1410,0,0,0,L,1122011218,0,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290007,1021697.00
09/19/2016 09:00,2,0.451,ACTIVE,210.35,338.44,59.954,1474290003,"274151322000052","219011344069620",27.23,25.50,0,332.73,345.06,12.4,10.1,0.062,821056.3,821056.3,1394,0,0,0,L,1151911521,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290009,1021698.00
09/19/2016 09:00,2,0.523,ACTIVE,211.70,339.04,60.002,1474290003,"201051344000585","219011344069620",28.31,23.30,0,331.23,346.86,15.0,12.6,0.088,564280.0,564280.0,1402,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290010,1021699.00
09/19/2016 09:00,2,0.486,ACTIVE,211.48,337.54,59.991,1474290003,"201051344001230","219011344069620",27.47,23.50,0,329.73,345.36,13.6,11.2,0.084,557266.3,557266.3,1401,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290011,1021700.00
09/19/2016 09:00,2,0.496,ACTIVE,211.93,339.04,59.986,1474290003,"201051344000582","219011344069620",27.43,22.50,0,331.23,347.46,13.8,11.4,0.084,550035.3,550035.3,1397,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290012,1021701.00
09/19/2016 09:00,2,0.535,ACTIVE,211.25,338.44,60.007,1474290003,"201051344000955","219011344069620",27.41,23.00,0,330.33,345.66,14.9,12.4,0.088,564024.2,564024.2,1395,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290013,1021702.00
09/19/2016 09:00,2,0.268,ACTIVE,210.80,398.56,59.986,1474290003,"274151322000094","219011344069620",37.31,26.00,0,333.93,418.70,10.1,7.8,0.062,675662.5,675662.5,1430,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290014,1021703.00
09/19/2016 09:00,2,0.539,ACTIVE,211.48,338.74,60.007,1474290003,"201051344000579","219011344069620",28.17,23.50,0,330.93,348.66,15.4,12.9,0.093,568142.3,568142.3,1396,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290015,1021704.00
09/19/2016 09:00,2,0.500,ACTIVE,211.48,337.54,59.991,1474290003,"201051344000890","219011344069620",28.71,23.80,0,330.03,346.56,14.6,12.1,0.088,561277.2,561277.2,1400,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290015,1021705.00
09/19/2016 09:00,2,0.508,ACTIVE,211.48,337.84,59.996,1474290003,"201051344000438","219011344069620",27.89,23.00,0,331.53,347.16,14.4,11.9,0.084,562723.0,562723.0,1398,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290016,1021706.00
09/19/2016 09:00,2,0.537,ACTIVE,211.70,337.84,59.991,1474290003,"201051344000417","219011344069620",27.47,23.50,0,330.63,346.56,14.9,12.5,0.084,553772.4,553772.4,1397,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290017,1021707.00
09/19/2016 09:00,2,0.426,ACTIVE,210.35,337.24,60.023,1474290003,"274151322000083","219011344069620",26.98,25.00,0,333.03,344.45,11.7,9.3,0.071,813581.8,813581.8,1393,0,0,0,L,1151911521,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290018,1021708.00
09/19/2016 09:00,2,0.451,ACTIVE,211.25,338.74,59.996,1474290003,"274151322000076","219011344069620",28.21,25.30,0,333.63,345.66,12.9,10.5,0.084,868440.4,868440.4,1403,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290019,1021709.00
09/19/2016 09:00,2,0.521,ACTIVE,211.70,338.74,60.007,1474290003,"201051344000868","219011344069620",27.49,22.80,0,331.23,348.36,14.5,12.1,0.093,552563.0,552563.0,1403,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290020,1021710.00
09/19/2016 09:00,2,0.439,ACTIVE,210.35,336.94,59.991,1474290003,"274151322000095","219011344069620",27.75,24.50,0,333.03,344.45,12.3,10.0,0.080,859678.1,859678.1,1401,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290021,1021711.00
09/19/2016 09:00,2,0.102,ACTIVE,211.48,300.57,59.986,1474290003,"201051344000988","219011344069620",21.13,22.00,0,295.76,303.58,2.2,0.2,0.000,533961.0,533961.0,1397,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290022,1021712.00
09/19/2016 09:00,2,0.510,ACTIVE,211.48,337.54,59.954,1474290003,"201051344001025","219011344069620",27.69,23.00,0,330.93,347.46,14.3,11.9,0.093,562924.3,562924.3,1398,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290023,1021713.00
09/19/2016 09:00,2,0.514,ACTIVE,211.70,338.14,59.981,1474290003,"201051344000458","219011344069620",27.73,23.80,0,330.93,348.06,14.4,12.0,0.097,559929.5,559929.5,1407,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290024,1021714.00
09/19/2016 09:00,2,0.500,ACTIVE,212.38,339.95,59.991,1474290003,"201051344000853","219011344069620",28.17,23.00,0,332.43,349.26,14.3,11.9,0.093,559228.6,559228.6,1413,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290025,1021715.00
09/19/2016 09:00,2,0.467,ACTIVE,211.93,339.04,60.023,1474290003,"201051344000685","219011344069620",28.61,23.00,0,331.23,347.46,13.5,11.1,0.093,561928.2,561928.2,1402,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290026,1021716.00
09/19/2016 09:00,2,0.482,ACTIVE,211.93,338.74,60.023,1474290003,"201051344000917","219011344069620",27.73,23.50,0,329.73,346.86,13.6,11.2,0.084,558876.0,558876.0,1399,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290027,1021717.00
09/19/2016 09:00,2,0.488,ACTIVE,211.70,339.04,59.991,1474290003,"201051344001145","219011344069620",27.27,22.80,0,332.13,346.56,13.5,11.1,0.080,564083.9,564083.9,1399,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290028,1021718.00
09/19/2016 09:00,2,0.510,ACTIVE,211.70,339.04,59.981,1474290003,"201051344000651","219011344069620",27.39,22.50,0,331.83,346.86,14.2,11.7,0.093,557222.0,557222.0,1397,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290028,1021719.00
09/19/2016 09:00,2,0.410,ACTIVE,210.35,338.44,59.986,1474290003,"274151322000088","219011344069620",26.90,25.00,0,332.43,344.15,11.2,8.9,0.062,782985.3,782985.3,1392,0,0,0,L,1151911521,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290029,1021720.00
09/19/2016 09:00,2,0.303,ACTIVE,211.25,386.23,59.996,1474290003,"274151322000068","219011344069620",36.10,27.00,0,334.84,420.50,11.0,8.7,0.057,676134.1,676134.1,1427,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290031,1021721.00
09/19/2016 09:00,2,0.516,ACTIVE,211.25,336.94,59.986,1474290003,"201051344001135","219011344069620",28.45,23.00,0,330.33,345.96,14.9,12.5,0.097,553371.1,553371.1,1396,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290031,1021722.00
09/19/2016 09:00,2,0.512,ACTIVE,211.48,339.34,60.028,1474290003,"201051344000594","219011344069620",28.13,23.50,0,330.63,348.36,14.6,12.2,0.093,564325.8,564325.8,1402,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290032,1021723.00
09/19/2016 09:00,2,0.531,ACTIVE,211.93,337.84,59.996,1474290003,"201051344001203","219011344069620",26.82,23.00,0,330.93,347.46,14.4,12.0,0.102,561593.9,561593.9,1400,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290033,1021724.00
09/19/2016 09:00,2,0.434,ACTIVE,210.80,336.34,59.986,1474290003,"274151322000054","219011344069620",26.92,25.50,0,332.43,344.45,11.8,9.5,0.066,799086.1,799086.1,1389,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290034,1021725.00
09/19/2016 09:00,2,0.521,ACTIVE,211.93,338.44,59.996,1474290003,"201051344000867","219011344069620",28.03,23.50,0,330.93,348.36,14.8,12.4,0.088,551630.4,551630.4,1405,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290035,1021726.00
09/19/2016 09:00,2,0.494,ACTIVE,211.70,338.74,59.996,1474290003,"201051344001093","219011344069620",28.31,23.00,0,331.53,346.26,14.2,11.8,0.080,558261.9,558261.9,1402,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290036,1021727.00
09/19/2016 09:00,2,0.486,ACTIVE,211.70,339.34,59.996,1474290003,"201051344000900","219011344069620",27.85,22.80,0,330.93,348.36,13.7,11.3,0.093,568454.1,568454.1,1407,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290037,1021728.00
09/19/2016 09:00,2,0.518,ACTIVE,212.16,339.34,59.981,1474290003,"201051344000648","219011344069620",28.03,22.50,0,331.83,348.66,14.7,12.3,0.097,557140.5,557140.5,1400,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290038,1021729.00
09/19/2016 09:00,2,0.525,ACTIVE,211.93,339.34,59.991,1474290003,"201051344000569","219011344069620",27.85,23.00,0,331.83,348.66,14.8,12.4,0.097,568417.7,568417.7,1407,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290039,1021730.00
09/19/2016 09:00,2,0.533,ACTIVE,211.93,338.74,60.012,1474290003,"201051344000983","219011344069620",27.91,23.30,0,330.93,348.36,15.1,12.6,0.097,560925.8,560925.8,1410,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290040,1021731.00
09/19/2016 09:00,2,0.518,ACTIVE,211.93,339.65,59.986,1474290003,"201051344001158","219011344069620",27.39,22.80,0,331.23,348.36,14.4,12.0,0.093,552548.1,552548.1,1399,0,0,0,L,1122011218,0,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290040,1021732.00
09/19/2016 09:00,2,0.518,ACTIVE,212.16,340.55,59.986,1474290003,"201051344000576","219011344069620",27.39,22.50,0,332.13,348.96,14.4,11.9,0.097,560115.1,560115.1,1411,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290041,1021733.00
09/19/2016 09:00,2,0.439,ACTIVE,211.03,339.65,59.991,1474290003,"274151322000087","219011344069620",26.86,27.30,0,332.73,344.45,11.9,9.6,0.062,771162.5,771162.5,1404,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290042,1021734.00
09/19/2016 09:00,2,0.523,ACTIVE,211.25,337.84,60.002,1474290003,"201051344000646","219011344069620",28.21,23.00,0,330.03,346.26,15.0,12.5,0.093,554294.0,554294.0,1399,0,0,0,L,1122011218,1,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290043,1021735.00
09/19/2016 09:15,2,3.551,ACTIVE,215.54,352.27,59.959,1474290903,"201051344000645","219011344069620",29.28,25.50,0,332.13,393.45,105.3,99.7,0.486,559603.9,559603.9,1407,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290904,1021736.00
09/19/2016 09:15,2,3.387,ACTIVE,212.61,345.36,59.970,1474290903,"274151322000085","219011344069620",28.55,28.00,0,330.63,378.72,97.9,92.6,0.371,798739.8,798739.8,1392,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290905,1021737.00
09/19/2016 09:15,2,3.512,ACTIVE,215.09,353.17,59.944,1474290903,"201051344000633","219011344069620",29.50,25.00,0,330.03,391.94,104.9,99.4,0.491,551190.8,551190.8,1404,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290906,1021738.00
09/19/2016 09:15,2,3.549,ACTIVE,215.54,352.87,59.970,1474290903,"201051344000469","219011344069620",29.48,24.50,0,330.63,391.94,106.0,100.3,0.508,553796.3,553796.3,1411,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290907,1021739.00
09/19/2016 09:15,2,3.473,ACTIVE,213.74,348.96,59.959,1474290903,"201051344000646","219011344069620",29.42,25.50,0,330.93,389.54,103.5,98.0,0.491,554306.4,554306.4,1400,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290908,1021740.00
09/19/2016 09:15,2,3.447,ACTIVE,212.16,355.58,59.981,1474290903,"274151322000052","219011344069620",28.94,30.00,0,328.82,378.12,101.0,95.6,0.393,821068.4,821068.4,1395,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290909,1021741.00
09/19/2016 09:15,2,3.416,ACTIVE,214.64,350.77,59.959,1474290903,"201051344000585","219011344069620",29.66,25.80,0,330.63,389.84,102.6,97.1,0.495,564292.5,564292.5,1403,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290910,1021742.00
09/19/2016 09:15,2,3.566,ACTIVE,213.51,348.06,59.954,1474290903,"201051344001230","219011344069620",29.00,26.00,0,328.22,388.64,104.7,99.2,0.499,557278.9,557278.9,1402,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290911,1021743.00
09/19/2016 09:15,2,3.492,ACTIVE,214.87,350.17,59.991,1474290903,"201051344000582","219011344069620",29.08,24.80,0,331.53,390.74,102.9,97.4,0.468,550047.8,550047.8,1398,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290912,1021744.00
09/19/2016 09:15,2,3.580,ACTIVE,213.74,349.86,59.959,1474290903,"201051344000955","219011344069620",29.54,25.80,0,330.63,389.54,107.1,101.4,0.513,564037.3,564037.3,1396,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290913,1021745.00
09/19/2016 09:15,2,2.242,ACTIVE,212.38,428.61,59.965,1474290903,"274151322000094","219011344069620",40.16,30.30,0,381.42,454.16,92.0,86.9,0.354,675673.4,675673.4,1431,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290914,1021746.00
09/19/2016 09:15,2,3.551,ACTIVE,215.54,352.57,59.959,1474290903,"201051344000579","219011344069620",29.44,25.80,0,330.93,394.65,105.9,100.3,0.499,568155.3,568155.3,1397,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290915,1021747.00
09/19/2016 09:15,2,3.596,ACTIVE,213.74,350.17,59.959,1474290903,"201051344000890","219011344069620",29.18,26.30,0,330.33,390.14,106.3,100.7,0.495,561290.2,561290.2,1401,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290916,1021748.00
09/19/2016 09:15,2,3.566,ACTIVE,214.41,350.47,59.938,1474290903,"201051344000438","219011344069620",29.46,25.50,0,331.23,391.04,106.4,100.8,0.499,562736.0,562736.0,1399,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290917,1021749.00
09/19/2016 09:15,2,3.508,ACTIVE,214.19,350.77,59.965,1474290903,"201051344000417","219011344069620",29.28,26.30,0,330.03,389.24,104.0,98.5,0.499,553785.2,553785.2,1398,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290917,1021750.00
09/19/2016 09:15,2,3.348,ACTIVE,212.16,342.95,59.986,1474290903,"274151322000083","219011344069620",29.04,30.00,0,330.63,377.82,98.5,93.1,0.389,813593.6,813593.6,1394,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290918,1021751.00
09/19/2016 09:15,2,3.703,ACTIVE,213.06,350.77,59.965,1474290903,"274151322000076","219011344069620",29.66,29.80,0,331.53,378.42,111.2,105.4,0.446,868453.8,868453.8,1404,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290919,1021752.00
09/19/2016 09:15,2,3.582,ACTIVE,214.64,351.37,59.965,1474290903,"201051344000868","219011344069620",29.36,25.00,0,330.93,391.34,106.5,100.9,0.486,552576.0,552576.0,1404,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290920,1021753.00
09/19/2016 09:15,2,3.637,ACTIVE,212.16,354.37,59.959,1474290903,"274151322000095","219011344069620",29.40,28.80,0,329.73,377.82,108.3,102.6,0.411,859691.1,859691.1,1402,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290921,1021754.00
09/19/2016 09:15,2,0.109,ACTIVE,215.09,305.38,60.002,1474290903,"201051344000988","219011344069620",23.02,22.50,0,295.46,315.00,2.6,0.6,0.000,533961.1,533961.1,1398,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290922,1021755.00
09/19/2016 09:15,2,3.559,ACTIVE,214.64,350.17,59.970,1474290903,"201051344001025","219011344069620",29.40,25.80,0,330.93,390.14,105.9,100.3,0.477,562937.3,562937.3,1399,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290923,1021756.00
09/19/2016 09:15,2,3.586,ACTIVE,215.32,351.07,59.959,1474290903,"201051344000458","219011344069620",29.06,26.50,0,331.53,391.64,105.6,100.0,0.513,559942.4,559942.4,1408,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290924,1021757.00
09/19/2016 09:15,2,3.572,ACTIVE,216.00,353.17,59.959,1474290903,"201051344000853","219011344069620",29.38,25.30,0,332.73,396.45,106.3,100.7,0.499,559241.6,559241.6,1414,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290925,1021758.00
09/19/2016 09:15,2,3.553,ACTIVE,213.96,349.26,59.959,1474290903,"201051344000685","219011344069620",29.30,25.50,0,331.53,389.84,105.4,99.8,0.513,561941.1,561941.1,1403,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290926,1021759.00
09/19/2016 09:15,2,3.527,ACTIVE,214.64,351.37,59.965,1474290903,"201051344000917","219011344069620",29.24,26.30,0,329.73,390.14,104.6,99.0,0.486,558888.7,558888.7,1400,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290926,1021760.00
09/19/2016 09:15,2,3.502,ACTIVE,213.74,349.26,59.954,1474290903,"201051344001145","219011344069620",29.42,25.30,0,331.83,389.54,104.3,98.7,0.491,564096.6,564096.6,1400,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290927,1021761.00
09/19/2016 09:15,2,3.611,ACTIVE,214.64,350.17,59.965,1474290903,"201051344000651","219011344069620",29.16,25.00,0,331.83,391.94,106.6,101.0,0.495,557235.1,557235.1,1398,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290928,1021762.00
09/19/2016 09:15,2,3.441,ACTIVE,211.70,355.58,59.954,1474290903,"274151322000088","219011344069620",28.55,28.50,0,329.73,378.12,99.4,94.0,0.376,782997.3,782997.3,1393,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290929,1021763.00
09/19/2016 09:15,2,2.359,ACTIVE,213.06,425.91,59.965,1474290903,"274151322000068","219011344069620",39.64,31.30,0,377.52,468.89,92.9,87.7,0.345,676145.4,676145.4,1428,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290930,1021764.00
09/19/2016 09:15,2,3.619,ACTIVE,214.41,348.96,59.959,1474290903,"201051344001135","219011344069620",28.88,25.50,0,330.93,390.44,105.9,100.3,0.495,553384.3,553384.3,1397,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290931,1021765.00
09/19/2016 09:15,2,3.564,ACTIVE,214.19,351.07,59.949,1474290903,"201051344000594","219011344069620",29.64,26.50,0,331.23,390.74,107.1,101.4,0.495,564339.1,564339.1,1403,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290932,1021766.00
09/19/2016 09:15,2,3.635,ACTIVE,214.64,350.47,59.959,1474290903,"201051344001203","219011344069620",29.50,25.30,0,330.33,391.64,108.6,102.9,0.517,561607.3,561607.3,1401,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290933,1021767.00
09/19/2016 09:15,2,3.473,ACTIVE,212.38,354.37,59.965,1474290903,"274151322000054","219011344069620",28.65,29.30,0,329.43,379.02,100.8,95.3,0.389,799098.4,799098.4,1390,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290934,1021768.00
09/19/2016 09:15,2,3.611,ACTIVE,214.87,350.47,59.954,1474290903,"201051344000867","219011344069620",29.42,26.00,0,331.23,390.74,107.6,102.0,0.495,551643.8,551643.8,1406,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290935,1021769.00
09/19/2016 09:15,2,3.641,ACTIVE,214.41,352.57,59.954,1474290903,"201051344001093","219011344069620",29.66,26.00,0,331.23,390.44,109.4,103.7,0.491,558275.5,558275.5,1403,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290936,1021770.00
09/19/2016 09:15,2,3.643,ACTIVE,215.09,352.57,59.965,1474290903,"201051344000900","219011344069620",29.52,24.80,0,331.53,391.34,108.9,103.2,0.508,568467.5,568467.5,1408,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290937,1021771.00
09/19/2016 09:15,2,3.598,ACTIVE,215.32,352.27,59.965,1474290903,"201051344000648","219011344069620",29.22,25.00,0,332.43,391.94,106.5,100.9,0.495,557153.8,557153.8,1401,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290938,1021772.00
