ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 09:15,2,3.564,ACTIVE,215.32,352.57,59.959,1474290903,"201051344000569","219011344069620",29.60,25.30,0,331.83,392.55,106.8,101.2,0.504,568431.1,568431.1,1408,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290939,1021773.00
09/19/2016 09:15,2,3.609,ACTIVE,215.54,352.27,59.970,1474290903,"201051344000983","219011344069620",29.54,26.00,0,330.93,392.25,108.0,102.3,0.517,560939.3,560939.3,1411,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290940,1021774.00
09/19/2016 09:15,2,3.645,ACTIVE,215.54,351.97,59.933,1474290903,"201051344001158","219011344069620",29.12,25.30,0,331.23,392.25,107.5,101.8,0.504,552561.6,552561.6,1400,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290941,1021775.00
09/19/2016 09:15,2,3.645,ACTIVE,215.54,353.47,59.954,1474290903,"201051344000576","219011344069620",29.08,25.30,0,332.43,393.15,107.4,101.7,0.504,560128.5,560128.5,1412,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290942,1021776.00
09/19/2016 09:15,2,3.432,ACTIVE,212.38,349.86,59.965,1474290903,"274151322000087","219011344069620",28.61,32.60,0,329.13,378.42,99.4,94.0,0.367,771174.8,771174.8,1405,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474290943,1021777.00
09/19/2016 09:30,2,1.158,ACTIVE,212.61,345.96,59.970,1474291803,"201051344000645","219011344069620",27.75,26.30,0,318.91,386.23,32.6,29.5,0.261,559622.3,559622.3,1408,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291804,1021778.00
09/19/2016 09:30,2,1.053,ACTIVE,211.03,344.15,59.949,1474291803,"274151322000085","219011344069620",27.29,28.30,0,329.43,375.41,29.1,26.1,0.190,798756.7,798756.7,1393,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291805,1021779.00
09/19/2016 09:30,2,1.148,ACTIVE,212.61,347.16,59.970,1474291803,"201051344000633","219011344069620",28.31,26.00,0,318.30,385.93,33.0,29.9,0.270,551209.2,551209.2,1405,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291806,1021780.00
09/19/2016 09:30,2,1.160,ACTIVE,212.38,345.96,59.970,1474291803,"201051344000469","219011344069620",28.27,24.80,0,319.51,386.23,33.3,30.2,0.270,553814.9,553814.9,1412,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291807,1021781.00
09/19/2016 09:30,2,1.131,ACTIVE,211.25,343.85,59.981,1474291803,"201051344000646","219011344069620",28.47,26.80,0,319.51,384.73,32.6,29.6,0.265,554324.5,554324.5,1401,0,0,0,L,1122011218,0,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291808,1021782.00
09/19/2016 09:30,2,1.084,ACTIVE,210.80,344.15,59.959,1474291803,"274151322000052","219011344069620",27.81,30.00,0,328.82,377.22,30.6,27.6,0.199,821085.9,821085.9,1396,0,0,0,L,1151911521,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291809,1021783.00
09/19/2016 09:30,2,1.166,ACTIVE,211.93,344.45,59.975,1474291803,"201051344000585","219011344069620",28.49,26.30,0,321.01,385.03,33.7,30.6,0.261,564310.7,564310.7,1404,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291810,1021784.00
09/19/2016 09:30,2,1.104,ACTIVE,211.48,342.05,60.018,1474291803,"201051344001230","219011344069620",28.41,27.00,0,317.70,384.13,31.8,28.7,0.252,557297.2,557297.2,1403,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291811,1021785.00
09/19/2016 09:30,2,1.096,ACTIVE,212.16,344.45,59.944,1474291803,"201051344000582","219011344069620",28.43,25.30,0,318.61,386.53,31.6,28.5,0.247,550065.6,550065.6,1399,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291811,1021786.00
09/19/2016 09:30,2,1.133,ACTIVE,211.25,343.25,59.975,1474291803,"201051344000955","219011344069620",28.61,26.30,0,319.21,383.83,32.9,29.8,0.265,564055.9,564055.9,1397,0,0,0,L,1122011218,0,120.88,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291812,1021787.00
09/19/2016 09:30,2,0.691,ACTIVE,211.25,408.18,59.959,1474291803,"274151322000094","219011344069620",37.91,30.00,0,332.73,447.85,26.2,23.4,0.177,675689.1,675689.1,1432,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291813,1021788.00
09/19/2016 09:30,2,1.154,ACTIVE,212.16,344.45,59.954,1474291803,"201051344000579","219011344069620",28.55,26.80,0,320.71,385.63,33.4,30.3,0.265,568173.7,568173.7,1398,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291814,1021789.00
09/19/2016 09:30,2,1.133,ACTIVE,211.25,343.25,59.965,1474291803,"201051344000890","219011344069620",28.59,27.50,0,320.71,384.73,32.8,29.7,0.252,561308.6,561308.6,1402,0,0,0,L,1122011218,0,121.33,120.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291815,1021790.00
09/19/2016 09:30,2,1.113,ACTIVE,211.70,343.85,59.965,1474291803,"201051344000438","219011344069620",28.59,26.30,0,318.91,385.33,32.2,29.2,0.261,562754.3,562754.3,1400,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291816,1021791.00
09/19/2016 09:30,2,1.135,ACTIVE,211.70,343.55,59.970,1474291803,"201051344000417","219011344069620",28.09,27.30,0,318.00,383.83,32.3,29.3,0.261,553803.2,553803.2,1399,0,0,0,L,1122011218,0,121.10,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291817,1021792.00
09/19/2016 09:30,2,1.039,ACTIVE,210.80,341.15,59.965,1474291803,"274151322000083","219011344069620",27.73,29.30,0,328.52,375.41,29.2,26.2,0.194,813610.4,813610.4,1395,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291818,1021793.00
09/19/2016 09:30,2,1.104,ACTIVE,211.48,345.96,59.970,1474291803,"274151322000076","219011344069620",28.63,29.30,0,329.43,377.82,32.0,28.9,0.221,868472.6,868472.6,1405,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291819,1021794.00
09/19/2016 09:30,2,1.152,ACTIVE,211.93,345.66,59.928,1474291803,"201051344000868","219011344069620",28.05,25.00,0,318.30,385.33,32.8,29.7,0.252,552594.3,552594.3,1405,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291820,1021795.00
09/19/2016 09:30,2,1.074,ACTIVE,211.03,344.76,59.965,1474291803,"274151322000095","219011344069620",28.59,29.00,0,328.82,374.51,31.1,28.1,0.199,859709.4,859709.4,1403,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291821,1021796.00
09/19/2016 09:30,2,0.100,ACTIVE,212.16,302.07,59.975,1474291803,"201051344000988","219011344069620",21.73,23.50,0,298.47,311.09,2.2,0.2,0.000,533961.2,533961.2,1399,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291822,1021797.00
09/19/2016 09:30,2,1.129,ACTIVE,211.93,343.55,59.959,1474291803,"201051344001025","219011344069620",28.43,26.50,0,320.41,386.23,32.5,29.4,0.256,562955.4,562955.4,1400,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291822,1021798.00
09/19/2016 09:30,2,1.119,ACTIVE,212.16,345.06,59.981,1474291803,"201051344000458","219011344069620",28.27,26.80,0,318.00,385.63,32.1,29.0,0.265,559960.4,559960.4,1409,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291823,1021799.00
09/19/2016 09:30,2,1.115,ACTIVE,212.83,347.16,59.949,1474291803,"201051344000853","219011344069620",28.53,25.50,0,321.61,386.83,32.2,29.2,0.256,559259.7,559259.7,1415,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291824,1021800.00
09/19/2016 09:30,2,1.080,ACTIVE,211.93,344.45,60.018,1474291803,"201051344000685","219011344069620",28.27,26.30,0,319.51,384.13,31.0,28.0,0.265,561958.9,561958.9,1404,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291825,1021801.00
09/19/2016 09:30,2,1.090,ACTIVE,211.93,344.15,59.981,1474291803,"201051344000917","219011344069620",28.27,26.30,0,320.41,385.03,31.2,28.2,0.243,558906.4,558906.4,1401,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291826,1021802.00
09/19/2016 09:30,2,1.094,ACTIVE,211.93,344.15,59.986,1474291803,"201051344001145","219011344069620",28.33,25.80,0,318.61,385.63,31.4,28.4,0.247,564114.3,564114.3,1401,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291827,1021803.00
09/19/2016 09:30,2,1.105,ACTIVE,211.93,344.45,60.012,1474291803,"201051344000651","219011344069620",28.45,25.30,0,320.41,385.63,31.9,28.9,0.252,557253.0,557253.0,1399,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291828,1021804.00
09/19/2016 09:30,2,1.006,ACTIVE,210.35,339.34,59.986,1474291803,"274151322000088","219011344069620",27.41,28.50,0,328.22,375.41,27.9,25.0,0.186,783013.7,783013.7,1394,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291829,1021805.00
09/19/2016 09:30,2,0.697,ACTIVE,211.70,411.78,59.996,1474291803,"274151322000068","219011344069620",38.66,31.30,0,333.63,456.57,27.3,24.5,0.172,676160.9,676160.9,1429,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291830,1021806.00
09/19/2016 09:30,2,1.139,ACTIVE,211.48,343.25,59.986,1474291803,"201051344001135","219011344069620",28.57,25.80,0,319.51,384.13,33.0,29.9,0.261,553402.1,553402.1,1398,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291831,1021807.00
09/19/2016 09:30,2,1.135,ACTIVE,211.93,345.06,60.012,1474291803,"201051344000594","219011344069620",28.63,26.80,0,318.61,385.93,32.9,29.8,0.265,564357.1,564357.1,1404,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291832,1021808.00
09/19/2016 09:30,2,1.141,ACTIVE,211.70,344.15,60.023,1474291803,"201051344001203","219011344069620",28.49,26.50,0,318.30,385.33,32.9,29.9,0.261,561625.5,561625.5,1402,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291833,1021809.00
09/19/2016 09:30,2,1.043,ACTIVE,210.80,340.55,59.996,1474291803,"274151322000054","219011344069620",27.43,29.00,0,326.72,376.31,29.1,26.1,0.194,799114.9,799114.9,1391,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291834,1021810.00
09/19/2016 09:30,2,1.158,ACTIVE,212.38,344.45,60.023,1474291803,"201051344000867","219011344069620",28.33,26.50,0,318.91,384.73,33.2,30.2,0.261,551661.8,551661.8,1407,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291835,1021811.00
09/19/2016 09:30,2,1.100,ACTIVE,211.70,344.45,59.996,1474291803,"201051344001093","219011344069620",28.94,26.30,0,318.61,384.73,32.2,29.2,0.243,558293.6,558293.6,1404,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291836,1021812.00
09/19/2016 09:30,2,1.113,ACTIVE,212.16,345.66,60.018,1474291803,"201051344000900","219011344069620",28.71,25.30,0,319.51,385.93,32.4,29.4,0.252,568485.6,568485.6,1409,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291837,1021813.00
09/19/2016 09:30,2,1.121,ACTIVE,212.38,345.36,59.959,1474291803,"201051344000648","219011344069620",28.15,25.30,0,317.70,386.23,32.0,28.9,0.256,557171.4,557171.4,1402,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291838,1021814.00
09/19/2016 09:30,2,1.135,ACTIVE,212.16,345.66,59.991,1474291803,"201051344000569","219011344069620",28.31,25.80,0,319.81,385.93,32.5,29.5,0.261,568448.8,568448.8,1409,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291839,1021815.00
09/19/2016 09:30,2,1.139,ACTIVE,212.38,344.45,59.991,1474291803,"201051344000983","219011344069620",28.51,26.00,0,319.51,385.63,32.9,29.8,0.265,560957.2,560957.2,1412,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291839,1021816.00
09/19/2016 09:30,2,1.131,ACTIVE,212.16,345.36,59.996,1474291803,"201051344001158","219011344069620",27.93,26.00,0,318.00,385.33,32.0,29.0,0.265,552579.2,552579.2,1401,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291840,1021817.00
09/19/2016 09:30,2,1.096,ACTIVE,212.83,346.56,59.996,1474291803,"201051344000576","219011344069620",28.45,25.30,0,318.30,387.44,31.6,28.6,0.252,560146.1,560146.1,1413,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291841,1021818.00
09/19/2016 09:30,2,1.014,ACTIVE,211.25,344.15,59.986,1474291803,"274151322000087","219011344069620",27.21,33.50,0,330.33,377.82,28.0,25.1,0.168,771190.8,771190.8,1406,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474291842,1021819.00
09/19/2016 09:45,2,1.660,ACTIVE,213.06,350.77,59.959,1474292703,"201051344000645","219011344069620",28.71,25.30,0,324.92,384.43,48.3,44.7,0.393,559631.5,559631.5,1409,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292704,1021820.00
09/19/2016 09:45,2,1.529,ACTIVE,211.25,342.35,59.949,1474292703,"274151322000085","219011344069620",28.15,28.00,0,319.21,369.40,43.6,40.2,0.296,798764.9,798764.9,1394,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292705,1021821.00
09/19/2016 09:45,2,1.645,ACTIVE,213.06,352.27,59.959,1474292703,"201051344000633","219011344069620",29.04,25.50,0,323.41,384.43,48.4,44.8,0.407,551218.5,551218.5,1406,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292706,1021822.00
09/19/2016 09:45,2,1.648,ACTIVE,213.06,351.07,59.970,1474292703,"201051344000469","219011344069620",29.22,23.80,0,322.81,385.63,48.8,45.2,0.415,553824.2,553824.2,1413,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292707,1021823.00
09/19/2016 09:45,2,1.629,ACTIVE,211.48,348.36,59.959,1474292703,"201051344000646","219011344069620",28.88,25.80,0,317.40,382.03,47.7,44.1,0.398,554333.7,554333.7,1402,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292708,1021824.00
09/19/2016 09:45,2,1.553,ACTIVE,211.03,342.35,59.954,1474292703,"274151322000052","219011344069620",28.69,29.50,0,319.21,370.00,45.1,41.7,0.314,821094.5,821094.5,1397,0,0,0,L,1151911521,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292709,1021825.00
09/19/2016 09:45,2,1.652,ACTIVE,212.38,349.86,59.965,1474292703,"201051344000585","219011344069620",29.08,25.80,0,320.41,382.33,48.8,45.1,0.393,564320.1,564320.1,1405,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292710,1021826.00
09/19/2016 09:45,2,1.621,ACTIVE,211.70,347.76,59.970,1474292703,"201051344001230","219011344069620",28.57,26.30,0,316.80,380.52,46.9,43.4,0.389,557306.2,557306.2,1404,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292711,1021827.00
09/19/2016 09:45,2,1.611,ACTIVE,212.38,349.86,59.965,1474292703,"201051344000582","219011344069620",28.63,24.80,0,319.51,383.23,46.8,43.2,0.380,550074.6,550074.6,1400,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292712,1021828.00
09/19/2016 09:45,2,1.635,ACTIVE,211.70,348.96,59.970,1474292703,"201051344000955","219011344069620",29.22,25.50,0,318.30,381.73,48.4,44.8,0.407,564065.3,564065.3,1398,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292713,1021829.00
09/19/2016 09:45,2,1.045,ACTIVE,211.25,412.38,59.959,1474292703,"274151322000094","219011344069620",37.99,29.80,0,330.63,444.24,40.1,36.8,0.278,675696.7,675696.7,1433,0,0,0,L,1151911521,0,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292713,1021830.00
09/19/2016 09:45,2,1.658,ACTIVE,212.83,351.07,59.991,1474292703,"201051344000579","219011344069620",29.10,26.00,0,324.32,385.03,49.0,45.4,0.402,568183.3,568183.3,1399,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292714,1021831.00
09/19/2016 09:45,2,1.646,ACTIVE,211.70,348.96,60.018,1474292703,"201051344000890","219011344069620",28.84,26.80,0,319.51,382.33,48.2,44.6,0.393,561317.9,561317.9,1403,0,0,0,L,1122011218,0,121.55,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292715,1021832.00
09/19/2016 09:45,2,1.621,ACTIVE,212.16,349.26,59.970,1474292703,"201051344000438","219011344069620",29.10,25.50,0,318.61,384.13,47.8,44.2,0.402,562763.6,562763.6,1401,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292716,1021833.00
09/19/2016 09:45,2,1.631,ACTIVE,211.93,349.86,59.954,1474292703,"201051344000417","219011344069620",28.75,26.50,0,319.21,382.03,47.5,43.9,0.393,553812.4,553812.4,1400,0,0,0,L,1122011218,0,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292717,1021834.00
09/19/2016 09:45,2,1.521,ACTIVE,211.03,348.96,59.970,1474292703,"274151322000083","219011344069620",28.41,29.30,0,318.61,368.80,43.8,40.4,0.309,813618.8,813618.8,1396,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292718,1021835.00
09/19/2016 09:45,2,1.641,ACTIVE,211.93,342.95,59.965,1474292703,"274151322000076","219011344069620",28.98,29.00,0,319.51,373.01,48.1,44.5,0.340,868481.9,868481.9,1406,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292719,1021836.00
09/19/2016 09:45,2,1.672,ACTIVE,212.38,350.17,59.981,1474292703,"201051344000868","219011344069620",28.67,24.50,0,322.21,384.13,48.6,45.0,0.389,552603.8,552603.8,1406,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292720,1021837.00
09/19/2016 09:45,2,1.611,ACTIVE,211.03,351.67,59.965,1474292703,"274151322000095","219011344069620",28.88,28.50,0,318.30,371.51,47.1,43.6,0.314,859718.5,859718.5,1404,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292721,1021838.00
09/19/2016 09:45,2,1.656,ACTIVE,212.61,348.06,59.996,1474292703,"201051344000988","219011344069620",18.55,23.50,0,288.55,373.31,31.2,28.2,0.252,533962.3,533962.3,1400,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292722,1021839.00
09/19/2016 09:45,2,1.643,ACTIVE,211.93,348.96,59.965,1474292703,"201051344001025","219011344069620",28.82,25.80,0,318.30,382.93,48.0,44.4,0.389,562964.8,562964.8,1401,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292723,1021840.00
09/19/2016 09:45,2,1.627,ACTIVE,212.61,350.47,59.970,1474292703,"201051344000458","219011344069620",28.92,25.80,0,323.41,384.43,47.6,44.1,0.407,559969.7,559969.7,1410,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292724,1021841.00
09/19/2016 09:45,2,1.633,ACTIVE,213.29,351.67,60.023,1474292703,"201051344000853","219011344069620",29.06,24.80,0,325.82,387.14,48.1,44.5,0.393,559269.1,559269.1,1416,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292725,1021842.00
09/19/2016 09:45,2,1.598,ACTIVE,211.93,348.96,59.996,1474292703,"201051344000685","219011344069620",28.86,25.30,0,320.71,382.33,46.7,43.1,0.407,561967.9,561967.9,1405,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292726,1021843.00
09/19/2016 09:45,2,1.555,ACTIVE,212.16,348.96,59.965,1474292703,"201051344000917","219011344069620",29.38,25.80,0,320.11,382.03,46.3,42.8,0.380,558915.5,558915.5,1402,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292727,1021844.00
09/19/2016 09:45,2,1.592,ACTIVE,211.93,348.06,59.996,1474292703,"201051344001145","219011344069620",28.96,25.30,0,320.71,382.33,46.7,43.1,0.380,564123.4,564123.4,1402,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292728,1021845.00
09/19/2016 09:45,2,1.623,ACTIVE,212.38,349.86,59.965,1474292703,"201051344000651","219011344069620",28.92,24.80,0,323.72,383.83,47.6,44.0,0.389,557262.3,557262.3,1400,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292729,1021846.00
09/19/2016 09:45,2,1.510,ACTIVE,210.80,344.15,59.938,1474292703,"274151322000088","219011344069620",27.79,27.80,0,318.00,368.50,42.5,39.1,0.278,783021.9,783021.9,1395,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292730,1021847.00
09/19/2016 09:45,2,1.047,ACTIVE,211.48,409.38,59.959,1474292703,"274151322000068","219011344069620",38.19,30.80,0,331.53,450.86,40.3,37.0,0.274,676168.7,676168.7,1430,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292731,1021848.00
09/19/2016 09:45,2,1.627,ACTIVE,211.93,348.36,59.959,1474292703,"201051344001135","219011344069620",28.88,25.00,0,318.30,382.63,47.6,44.1,0.389,553411.6,553411.6,1399,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292732,1021849.00
09/19/2016 09:45,2,1.611,ACTIVE,212.38,350.17,59.986,1474292703,"201051344000594","219011344069620",29.08,26.30,0,321.91,384.13,47.5,43.9,0.393,564366.5,564366.5,1405,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292732,1021850.00
09/19/2016 09:45,2,1.619,ACTIVE,212.16,348.66,60.002,1474292703,"201051344001203","219011344069620",28.75,26.00,0,321.31,385.03,47.2,43.6,0.393,561634.9,561634.9,1403,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292733,1021851.00
09/19/2016 09:45,2,1.482,ACTIVE,211.03,346.56,59.970,1474292703,"274151322000054","219011344069620",28.23,28.50,0,318.30,370.00,42.4,39.0,0.278,799123.3,799123.3,1392,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292734,1021852.00
09/19/2016 09:45,2,1.596,ACTIVE,212.83,348.96,59.965,1474292703,"201051344000867","219011344069620",29.10,25.80,0,323.41,383.53,47.1,43.5,0.380,551671.3,551671.3,1408,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292735,1021853.00
09/19/2016 09:45,2,1.553,ACTIVE,211.93,349.26,59.949,1474292703,"201051344001093","219011344069620",28.98,25.50,0,321.31,382.93,45.6,42.1,0.362,558302.8,558302.8,1405,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292736,1021854.00
09/19/2016 09:45,2,1.561,ACTIVE,212.61,350.77,59.970,1474292703,"201051344000900","219011344069620",29.16,24.50,0,322.21,384.73,46.1,42.5,0.380,568495.0,568495.0,1410,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292737,1021855.00
09/19/2016 09:45,2,1.557,ACTIVE,212.61,349.86,59.996,1474292703,"201051344000648","219011344069620",28.73,24.50,0,323.72,384.43,45.4,41.9,0.376,557180.7,557180.7,1403,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292738,1021856.00
09/19/2016 09:45,2,1.557,ACTIVE,212.61,350.17,59.965,1474292703,"201051344000569","219011344069620",29.02,24.80,0,322.81,385.63,45.8,42.3,0.376,568458.3,568458.3,1410,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292739,1021857.00
09/19/2016 09:45,2,1.555,ACTIVE,212.83,349.56,59.965,1474292703,"201051344000983","219011344069620",29.24,25.30,0,323.11,385.03,46.1,42.5,0.389,560966.8,560966.8,1413,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292740,1021858.00
09/19/2016 09:45,2,1.537,ACTIVE,212.83,349.86,59.965,1474292703,"201051344001158","219011344069620",28.94,25.00,0,323.72,384.43,45.0,41.6,0.376,552588.6,552588.6,1402,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292741,1021859.00
09/19/2016 09:45,2,1.516,ACTIVE,213.06,351.07,59.959,1474292703,"201051344000576","219011344069620",28.96,24.80,0,324.32,385.63,44.5,41.0,0.362,560155.4,560155.4,1414,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292742,1021860.00
09/19/2016 09:45,2,1.420,ACTIVE,211.03,342.65,59.965,1474292703,"274151322000087","219011344069620",27.71,32.80,0,318.91,367.30,39.9,36.5,0.261,771199.1,771199.1,1407,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474292742,1021861.00
09/19/2016 10:00,2,0.992,ACTIVE,212.38,344.76,59.970,1474293603,"201051344000645","219011344069620",28.09,24.80,0,333.03,372.71,28.2,25.3,0.221,559639.5,559639.5,1410,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293605,1021862.00
09/19/2016 10:00,2,0.887,ACTIVE,210.80,337.84,59.970,1474293603,"274151322000085","219011344069620",27.75,27.00,0,331.23,359.18,24.9,22.2,0.159,798772.0,798772.0,1395,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293605,1021863.00
09/19/2016 10:00,2,0.984,ACTIVE,212.16,345.36,59.970,1474293603,"201051344000633","219011344069620",28.77,24.80,0,332.43,372.71,28.7,25.8,0.234,551226.6,551226.6,1407,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293606,1021864.00
09/19/2016 10:00,2,1.002,ACTIVE,212.16,344.76,59.981,1474293603,"201051344000469","219011344069620",28.53,23.30,0,333.33,372.11,28.9,26.0,0.225,553832.5,553832.5,1414,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293607,1021865.00
09/19/2016 10:00,2,0.980,ACTIVE,210.80,341.45,59.975,1474293603,"201051344000646","219011344069620",28.80,25.30,0,328.52,369.70,28.6,25.7,0.221,554341.8,554341.8,1403,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293608,1021866.00
09/19/2016 10:00,2,0.922,ACTIVE,210.35,343.55,59.970,1474293603,"274151322000052","219011344069620",28.13,28.80,0,330.33,360.08,26.3,23.5,0.168,821102.0,821102.0,1398,0,0,0,L,1151911521,0,120.42,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293609,1021867.00
09/19/2016 10:00,2,1.020,ACTIVE,211.48,342.05,59.975,1474293603,"201051344000585","219011344069620",28.90,25.00,0,329.43,370.30,29.9,26.9,0.230,564328.5,564328.5,1406,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293610,1021868.00
09/19/2016 10:00,2,0.949,ACTIVE,210.80,340.55,59.965,1474293603,"201051344001230","219011344069620",28.61,25.50,0,328.52,367.90,27.5,24.7,0.217,557314.0,557314.0,1405,0,0,0,L,1122011218,0,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293611,1021869.00
09/19/2016 10:00,2,0.965,ACTIVE,211.48,342.05,59.970,1474293603,"201051344000582","219011344069620",28.43,24.30,0,330.63,371.51,27.8,24.9,0.217,550082.5,550082.5,1401,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293612,1021870.00
09/19/2016 10:00,2,0.994,ACTIVE,210.57,342.05,59.996,1474293603,"201051344000955","219011344069620",28.78,25.00,0,328.82,369.10,29.0,26.1,0.230,564073.5,564073.5,1399,0,0,0,L,1122011218,0,120.42,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293613,1021871.00
09/19/2016 10:00,2,0.611,ACTIVE,210.80,403.07,59.970,1474293603,"274151322000094","219011344069620",37.51,29.00,0,330.63,431.62,23.3,20.6,0.150,675703.2,675703.2,1434,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293614,1021872.00
09/19/2016 10:00,2,1.016,ACTIVE,212.16,343.55,59.970,1474293603,"201051344000579","219011344069620",29.08,25.50,0,334.24,372.41,29.9,27.0,0.230,568191.7,568191.7,1400,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293615,1021873.00
09/19/2016 10:00,2,1.010,ACTIVE,211.03,341.45,59.975,1474293603,"201051344000890","219011344069620",28.51,26.00,0,329.73,369.10,29.1,26.2,0.221,561326.1,561326.1,1404,0,0,0,L,1122011218,0,121.33,120.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293616,1021874.00
09/19/2016 10:00,2,0.982,ACTIVE,211.25,341.75,59.981,1474293603,"201051344000438","219011344069620",28.86,25.00,0,330.63,370.60,28.7,25.8,0.225,562771.7,562771.7,1402,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293617,1021875.00
09/19/2016 10:00,2,1.012,ACTIVE,211.25,341.15,60.012,1474293603,"201051344000417","219011344069620",28.27,26.00,0,329.43,369.40,29.0,26.0,0.230,553820.5,553820.5,1401,0,0,0,L,1122011218,0,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293617,1021876.00
09/19/2016 10:00,2,0.916,ACTIVE,210.57,337.84,59.959,1474293603,"274151322000083","219011344069620",27.85,28.50,0,330.33,358.88,25.9,23.0,0.168,813626.1,813626.1,1397,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293618,1021877.00
09/19/2016 10:00,2,0.980,ACTIVE,211.48,338.74,60.002,1474293603,"274151322000076","219011344069620",28.39,28.00,0,331.23,362.19,28.2,25.3,0.190,868489.9,868489.9,1407,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293619,1021878.00
09/19/2016 10:00,2,1.025,ACTIVE,211.93,343.85,59.975,1474293603,"201051344000868","219011344069620",28.33,23.80,0,333.33,371.51,29.4,26.5,0.225,552612.0,552612.0,1407,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293620,1021879.00
09/19/2016 10:00,2,0.953,ACTIVE,210.57,338.14,59.975,1474293603,"274151322000095","219011344069620",28.53,27.80,0,330.03,361.29,27.5,24.6,0.177,859726.3,859726.3,1405,0,0,0,L,1151911521,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293621,1021880.00
09/19/2016 10:00,2,0.990,ACTIVE,211.93,343.25,59.975,1474293603,"201051344000988","219011344069620",18.61,23.50,0,333.63,362.49,18.7,16.1,0.146,533967.4,533967.4,1401,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293622,1021881.00
09/19/2016 10:00,2,1.000,ACTIVE,211.03,341.15,59.970,1474293603,"201051344001025","219011344069620",28.82,25.00,0,329.73,370.30,29.2,26.3,0.225,562972.9,562972.9,1402,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293623,1021882.00
09/19/2016 10:00,2,1.002,ACTIVE,212.16,344.15,59.975,1474293603,"201051344000458","219011344069620",28.51,25.30,0,334.24,371.51,29.0,26.1,0.234,559977.8,559977.8,1411,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293624,1021883.00
09/19/2016 10:00,2,1.014,ACTIVE,212.61,345.96,59.975,1474293603,"201051344000853","219011344069620",28.39,24.30,0,335.14,372.41,29.2,26.2,0.230,559277.2,559277.2,1417,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293625,1021884.00
09/19/2016 10:00,2,0.965,ACTIVE,211.25,342.65,59.981,1474293603,"201051344000685","219011344069620",28.51,25.00,0,330.63,370.00,27.9,25.0,0.230,561975.7,561975.7,1406,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293625,1021885.00
09/19/2016 10:00,2,0.963,ACTIVE,211.25,342.05,59.981,1474293603,"201051344000917","219011344069620",28.41,25.00,0,329.73,369.40,27.7,24.8,0.212,558923.2,558923.2,1403,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293626,1021886.00
09/19/2016 10:00,2,0.967,ACTIVE,211.25,341.75,59.981,1474293603,"201051344001145","219011344069620",28.75,24.50,0,331.23,369.40,28.2,25.3,0.217,564131.2,564131.2,1403,0,0,0,L,1122011218,0,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293627,1021887.00
09/19/2016 10:00,2,1.000,ACTIVE,211.25,342.35,60.018,1474293603,"201051344000651","219011344069620",28.45,24.00,0,330.93,370.60,28.8,25.9,0.221,557270.3,557270.3,1401,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293628,1021888.00
09/19/2016 10:00,2,0.887,ACTIVE,210.57,340.55,59.975,1474293603,"274151322000088","219011344069620",27.63,27.30,0,330.03,359.48,24.9,22.1,0.155,783028.8,783028.8,1396,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293629,1021889.00
09/19/2016 10:00,2,0.627,ACTIVE,211.25,408.48,59.965,1474293603,"274151322000068","219011344069620",37.99,29.80,0,330.63,432.52,24.1,21.3,0.150,676175.4,676175.4,1431,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293630,1021890.00
09/19/2016 10:00,2,1.018,ACTIVE,210.80,340.85,59.975,1474293603,"201051344001135","219011344069620",28.75,24.50,0,328.82,369.40,29.7,26.7,0.234,553419.7,553419.7,1400,0,0,0,L,1122011218,0,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293631,1021891.00
09/19/2016 10:00,2,1.018,ACTIVE,211.70,344.15,59.970,1474293603,"201051344000594","219011344069620",28.61,25.50,0,330.33,370.30,29.5,26.5,0.230,564374.6,564374.6,1406,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293632,1021892.00
09/19/2016 10:00,2,0.990,ACTIVE,211.48,341.75,59.954,1474293603,"201051344001203","219011344069620",28.98,25.30,0,330.03,370.00,29.1,26.2,0.234,561642.9,561642.9,1404,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293633,1021893.00
09/19/2016 10:00,2,0.918,ACTIVE,210.57,340.25,59.965,1474293603,"274151322000054","219011344069620",27.79,27.50,0,330.33,357.98,25.8,23.0,0.164,799130.4,799130.4,1393,0,0,0,L,1151911521,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293634,1021894.00
09/19/2016 10:00,2,1.029,ACTIVE,212.16,343.55,59.959,1474293603,"201051344000867","219011344069620",28.61,25.30,0,332.13,370.30,29.9,26.9,0.230,551679.5,551679.5,1409,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293635,1021895.00
09/19/2016 10:00,2,0.969,ACTIVE,211.25,342.35,59.949,1474293603,"201051344001093","219011344069620",28.84,25.00,0,330.33,367.60,28.3,25.4,0.212,558310.6,558310.6,1406,0,0,0,L,1122011218,0,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293636,1021896.00
09/19/2016 10:00,2,0.980,ACTIVE,211.93,345.06,60.002,1474293603,"201051344000900","219011344069620",29.22,23.80,0,333.63,370.00,29.1,26.1,0.230,568502.9,568502.9,1411,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293637,1021897.00
09/19/2016 10:00,2,1.016,ACTIVE,212.16,344.45,59.970,1474293603,"201051344000648","219011344069620",28.39,24.00,0,333.93,370.90,29.2,26.3,0.230,557188.7,557188.7,1404,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293638,1021898.00
09/19/2016 10:00,2,1.035,ACTIVE,211.93,344.76,59.965,1474293603,"201051344000569","219011344069620",28.35,24.50,0,333.93,371.21,29.7,26.8,0.239,568466.3,568466.3,1411,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293639,1021899.00
09/19/2016 10:00,2,1.029,ACTIVE,211.93,344.15,59.970,1474293603,"201051344000983","219011344069620",28.94,24.50,0,332.73,370.00,30.2,27.2,0.239,560974.9,560974.9,1414,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293640,1021900.00
09/19/2016 10:00,2,1.020,ACTIVE,211.93,344.45,59.975,1474293603,"201051344001158","219011344069620",28.45,24.30,0,333.33,369.70,29.4,26.5,0.239,552596.6,552596.6,1403,0,0,0,L,1122011218,0,120.88,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293641,1021901.00
09/19/2016 10:00,2,1.008,ACTIVE,212.38,345.66,59.959,1474293603,"201051344000576","219011344069620",28.57,24.00,0,334.24,370.60,29.2,26.2,0.225,560163.3,560163.3,1415,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293642,1021902.00
09/19/2016 10:00,2,0.914,ACTIVE,211.03,342.95,59.959,1474293603,"274151322000087","219011344069620",27.79,32.20,0,330.93,359.78,25.7,22.9,0.155,771206.0,771206.0,1408,0,0,0,L,1151911521,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474293643,1021903.00
09/19/2016 10:15,2,1.137,ACTIVE,212.16,345.36,59.975,1474294503,"201051344000645","219011344069620",28.17,24.50,0,333.33,369.10,32.5,29.4,0.261,559648.1,559648.1,1411,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294505,1021904.00
09/19/2016 10:15,2,1.025,ACTIVE,210.57,345.96,59.917,1474294503,"274151322000085","219011344069620",27.67,26.80,0,330.93,356.78,28.8,25.9,0.194,798779.7,798779.7,1396,0,0,0,L,1151911521,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294505,1021905.00
09/19/2016 10:15,2,1.131,ACTIVE,212.16,346.86,59.975,1474294503,"201051344000633","219011344069620",28.71,24.50,0,333.03,369.70,32.9,29.8,0.270,551235.4,551235.4,1408,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294506,1021906.00
09/19/2016 10:15,2,1.135,ACTIVE,211.70,345.06,59.954,1474294503,"201051344000469","219011344069620",28.84,23.00,0,331.53,369.40,33.1,30.1,0.270,553841.3,553841.3,1415,0,0,0,L,1122011218,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294507,1021907.00
09/19/2016 10:15,2,1.105,ACTIVE,210.57,342.95,59.975,1474294503,"201051344000646","219011344069620",29.06,24.80,0,329.13,365.49,32.6,29.5,0.265,554350.4,554350.4,1404,0,0,0,L,1122011218,0,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294508,1021908.00
09/19/2016 10:15,2,1.055,ACTIVE,210.12,343.55,59.970,1474294503,"274151322000052","219011344069620",28.21,28.30,0,329.73,357.98,30.2,27.2,0.208,821110.0,821110.0,1399,0,0,0,L,1151911521,0,120.42,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294509,1021909.00
09/19/2016 10:15,2,1.154,ACTIVE,211.25,343.55,59.917,1474294503,"201051344000585","219011344069620",28.92,24.50,0,330.33,366.70,33.8,30.7,0.261,564337.5,564337.5,1407,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294510,1021910.00
09/19/2016 10:15,2,1.102,ACTIVE,210.80,340.85,59.991,1474294503,"201051344001230","219011344069620",28.43,24.80,0,326.12,363.99,31.7,28.7,0.265,557322.4,557322.4,1406,0,0,0,L,1122011218,0,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294511,1021911.00
09/19/2016 10:15,2,1.092,ACTIVE,211.48,343.25,59.959,1474294503,"201051344000582","219011344069620",28.69,24.00,0,330.33,366.70,31.7,28.7,0.247,550090.9,550090.9,1402,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294512,1021912.00
09/19/2016 10:15,2,1.131,ACTIVE,210.80,342.05,59.996,1474294503,"201051344000955","219011344069620",28.77,24.50,0,327.92,365.49,33.0,29.9,0.265,564082.2,564082.2,1400,0,0,0,L,1122011218,0,120.42,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294513,1021913.00
09/19/2016 10:15,2,0.676,ACTIVE,210.35,408.48,59.975,1474294503,"274151322000094","219011344069620",38.45,28.80,0,329.43,435.53,26.2,23.4,0.172,675710.3,675710.3,1435,0,0,0,L,1151911521,0,120.42,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294513,1021914.00
09/19/2016 10:15,2,1.152,ACTIVE,211.70,345.06,59.944,1474294503,"201051344000579","219011344069620",28.96,25.00,0,332.13,369.40,33.8,30.7,0.265,568200.6,568200.6,1401,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294514,1021915.00
