ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 10:15,2,1.135,ACTIVE,210.80,342.35,59.991,1474294503,"201051344000890","219011344069620",28.75,25.50,0,329.13,365.49,33.1,30.0,0.261,561334.9,561334.9,1405,0,0,0,L,1122011218,0,121.10,119.97,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294515,1021916.00
09/19/2016 10:15,2,1.113,ACTIVE,211.03,342.35,59.991,1474294503,"201051344000438","219011344069620",28.82,24.80,0,330.63,366.40,32.5,29.5,0.261,562780.4,562780.4,1403,0,0,0,L,1122011218,0,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294516,1021917.00
09/19/2016 10:15,2,1.129,ACTIVE,211.03,342.95,59.991,1474294503,"201051344000417","219011344069620",28.47,25.50,0,329.13,365.19,32.6,29.5,0.270,553829.2,553829.2,1402,0,0,0,L,1122011218,0,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294517,1021918.00
09/19/2016 10:15,2,1.025,ACTIVE,210.35,338.74,59.954,1474294503,"274151322000083","219011344069620",28.03,28.00,0,330.63,357.08,29.2,26.2,0.194,813633.9,813633.9,1398,0,0,0,L,1151911521,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294518,1021919.00
09/19/2016 10:15,2,1.092,ACTIVE,210.57,343.25,59.954,1474294503,"274151322000076","219011344069620",28.77,27.80,0,332.43,359.78,31.9,28.8,0.221,868498.5,868498.5,1408,0,0,0,L,1151911521,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294519,1021920.00
09/19/2016 10:15,2,1.146,ACTIVE,211.48,344.45,59.959,1474294503,"201051344000868","219011344069620",28.47,23.50,0,331.53,368.20,33.1,30.0,0.261,552620.9,552620.9,1408,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294520,1021921.00
09/19/2016 10:15,2,1.070,ACTIVE,210.12,344.15,59.991,1474294503,"274151322000095","219011344069620",28.69,27.30,0,330.33,358.58,31.1,28.1,0.203,859734.7,859734.7,1406,0,0,0,L,1151911521,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294521,1021922.00
09/19/2016 10:15,2,1.125,ACTIVE,211.70,343.25,59.991,1474294503,"201051344000988","219011344069620",18.59,23.50,0,332.13,359.78,21.2,18.5,0.168,533972.9,533972.9,1402,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294522,1021923.00
09/19/2016 10:15,2,1.125,ACTIVE,211.03,342.05,59.917,1474294503,"201051344001025","219011344069620",28.77,24.50,0,329.73,366.70,32.8,29.8,0.265,562981.7,562981.7,1403,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294523,1021924.00
09/19/2016 10:15,2,1.121,ACTIVE,211.70,344.76,59.970,1474294503,"201051344000458","219011344069620",28.59,24.80,0,332.43,368.80,32.5,29.4,0.265,559986.5,559986.5,1412,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294523,1021925.00
09/19/2016 10:15,2,1.178,ACTIVE,212.38,345.36,59.965,1474294503,"201051344000853","219011344069620",25.23,23.80,0,333.93,370.00,30.1,27.2,0.270,559285.9,559285.9,1418,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294524,1021926.00
09/19/2016 10:15,2,1.080,ACTIVE,211.03,342.35,59.981,1474294503,"201051344000685","219011344069620",28.53,24.50,0,329.73,365.80,31.2,28.2,0.270,561984.1,561984.1,1407,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294525,1021927.00
09/19/2016 10:15,2,1.090,ACTIVE,211.25,343.25,59.949,1474294503,"201051344000917","219011344069620",28.27,25.00,0,329.73,365.19,31.2,28.2,0.247,558931.6,558931.6,1404,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294526,1021928.00
09/19/2016 10:15,2,1.090,ACTIVE,211.03,342.65,60.002,1474294503,"201051344001145","219011344069620",28.63,24.30,0,331.23,365.80,31.6,28.6,0.243,564139.7,564139.7,1404,0,0,0,L,1122011218,0,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294527,1021929.00
09/19/2016 10:15,2,1.104,ACTIVE,211.25,343.25,60.018,1474294503,"201051344000651","219011344069620",28.67,23.80,0,330.93,367.00,32.1,29.0,0.256,557278.9,557278.9,1402,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294528,1021930.00
09/19/2016 10:15,2,0.990,ACTIVE,210.12,338.14,60.012,1474294503,"274151322000088","219011344069620",27.61,26.80,0,330.63,356.48,27.7,24.8,0.181,783036.3,783036.3,1397,0,0,0,L,1151911521,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294529,1021931.00
09/19/2016 10:15,2,0.695,ACTIVE,211.03,410.28,59.965,1474294503,"274151322000068","219011344069620",38.39,29.50,0,331.23,441.24,26.9,24.1,0.168,676182.6,676182.6,1432,0,0,0,L,1151911521,0,121.10,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294530,1021932.00
09/19/2016 10:15,2,1.121,ACTIVE,210.57,342.05,60.007,1474294503,"201051344001135","219011344069620",28.82,24.00,0,327.92,365.49,32.8,29.7,0.261,553428.5,553428.5,1401,0,0,0,L,1122011218,0,120.65,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294531,1021933.00
09/19/2016 10:15,2,1.125,ACTIVE,211.25,344.45,59.933,1474294503,"201051344000594","219011344069620",28.71,25.30,0,331.23,368.20,32.7,29.6,0.261,564383.4,564383.4,1407,0,0,0,L,1122011218,0,120.65,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294532,1021934.00
09/19/2016 10:15,2,1.117,ACTIVE,211.03,342.35,59.949,1474294503,"201051344001203","219011344069620",28.57,24.80,0,331.23,367.90,32.3,29.3,0.261,561651.6,561651.6,1405,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294532,1021935.00
09/19/2016 10:15,2,1.010,ACTIVE,210.35,339.34,59.933,1474294503,"274151322000054","219011344069620",27.81,27.00,0,330.63,357.38,28.4,25.5,0.194,799138.1,799138.1,1394,0,0,0,L,1151911521,0,120.65,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294533,1021936.00
09/19/2016 10:15,2,1.145,ACTIVE,211.48,343.25,59.981,1474294503,"201051344000867","219011344069620",28.31,24.80,0,331.83,367.90,32.9,29.8,0.252,551688.3,551688.3,1410,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294534,1021937.00
09/19/2016 10:15,2,1.088,ACTIVE,210.80,343.25,60.002,1474294503,"201051344001093","219011344069620",28.73,24.50,0,330.03,365.49,31.7,28.7,0.239,558319.1,558319.1,1407,0,0,0,L,1122011218,0,120.88,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294535,1021938.00
09/19/2016 10:15,2,1.086,ACTIVE,211.48,344.76,59.965,1474294503,"201051344000900","219011344069620",29.08,23.80,0,332.13,369.10,32.1,29.0,0.252,568511.6,568511.6,1412,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294536,1021939.00
09/19/2016 10:15,2,1.100,ACTIVE,211.70,345.06,59.965,1474294503,"201051344000648","219011344069620",28.71,23.80,0,333.63,368.80,32.0,29.0,0.256,557197.3,557197.3,1405,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294537,1021940.00
09/19/2016 10:15,2,1.125,ACTIVE,211.70,345.06,59.970,1474294503,"201051344000569","219011344069620",28.49,24.00,0,332.13,368.80,32.5,29.4,0.265,568475.1,568475.1,1412,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294538,1021941.00
09/19/2016 10:15,2,1.121,ACTIVE,211.70,344.76,59.996,1474294503,"201051344000983","219011344069620",28.88,24.00,0,332.73,368.50,32.8,29.8,0.265,560983.8,560983.8,1415,0,0,0,L,1122011218,0,120.88,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294539,1021942.00
09/19/2016 10:15,2,1.111,ACTIVE,211.70,344.45,59.996,1474294503,"201051344001158","219011344069620",28.59,24.00,0,332.43,368.50,32.2,29.2,0.265,552605.3,552605.3,1404,0,0,0,L,1122011218,0,120.88,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294540,1021943.00
09/19/2016 10:15,2,1.092,ACTIVE,212.16,345.36,59.949,1474294503,"201051344000576","219011344069620",28.75,23.80,0,333.63,369.40,31.8,28.8,0.256,560172.0,560172.0,1416,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294541,1021944.00
09/19/2016 10:15,2,0.998,ACTIVE,210.80,337.84,59.970,1474294503,"274151322000087","219011344069620",27.71,32.00,0,330.93,356.18,28.0,25.1,0.159,771213.7,771213.7,1409,0,0,0,L,1151911521,0,121.10,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474294542,1021945.00
09/19/2016 10:30,2,1.064,ACTIVE,213.29,346.26,59.949,1474295403,"201051344000645","219011344069620",28.57,23.80,0,332.73,360.99,30.8,27.8,0.243,559654.7,559654.7,1412,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295405,1021946.00
09/19/2016 10:30,2,0.959,ACTIVE,211.93,344.76,59.981,1474295403,"274151322000085","219011344069620",27.81,26.30,0,329.73,350.77,27.0,24.1,0.172,798785.4,798785.4,1397,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295406,1021947.00
09/19/2016 10:30,2,1.068,ACTIVE,213.29,347.46,59.954,1474295403,"201051344000633","219011344069620",28.98,23.80,0,332.13,361.29,31.4,28.4,0.256,551242.0,551242.0,1409,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295407,1021948.00
09/19/2016 10:30,2,1.088,ACTIVE,213.06,346.56,60.018,1474295403,"201051344000469","219011344069620",28.65,22.50,0,330.93,360.69,31.6,28.5,0.261,553848.0,553848.0,1416,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295408,1021949.00
09/19/2016 10:30,2,1.057,ACTIVE,212.16,344.76,59.986,1474295403,"201051344000646","219011344069620",29.06,24.30,0,326.12,357.98,31.1,28.1,0.247,554357.1,554357.1,1405,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295409,1021950.00
09/19/2016 10:30,2,0.994,ACTIVE,211.70,341.15,59.970,1474295403,"274151322000052","219011344069620",28.31,27.30,0,330.03,352.27,28.5,25.6,0.190,821116.0,821116.0,1400,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295410,1021951.00
09/19/2016 10:30,2,1.107,ACTIVE,212.83,345.36,59.981,1474295403,"201051344000585","219011344069620",28.92,24.00,0,329.73,358.28,32.5,29.5,0.252,564344.4,564344.4,1408,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295410,1021952.00
09/19/2016 10:30,2,1.059,ACTIVE,212.38,343.25,59.970,1474295403,"201051344001230","219011344069620",28.49,24.30,0,327.92,357.08,30.5,27.5,0.239,557328.9,557328.9,1407,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295411,1021953.00
09/19/2016 10:30,2,1.035,ACTIVE,213.06,345.66,59.986,1474295403,"201051344000582","219011344069620",28.96,23.50,0,329.13,358.58,30.5,27.5,0.234,550097.4,550097.4,1403,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295412,1021954.00
09/19/2016 10:30,2,1.084,ACTIVE,212.16,344.15,59.975,1474295403,"201051344000955","219011344069620",28.78,24.00,0,328.22,356.78,31.6,28.6,0.252,564089.0,564089.0,1401,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295413,1021955.00
09/19/2016 10:30,2,0.643,ACTIVE,211.70,410.88,59.970,1474295403,"274151322000094","219011344069620",38.39,28.00,0,332.13,424.41,25.1,22.3,0.168,675715.5,675715.5,1436,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295414,1021956.00
09/19/2016 10:30,2,1.098,ACTIVE,213.06,346.26,59.986,1474295403,"201051344000579","219011344069620",29.36,24.30,0,332.43,360.38,32.6,29.6,0.256,568207.6,568207.6,1402,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295415,1021957.00
09/19/2016 10:30,2,1.088,ACTIVE,212.16,344.15,60.018,1474295403,"201051344000890","219011344069620",28.92,25.00,0,327.62,357.68,31.9,28.8,0.243,561341.7,561341.7,1406,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295416,1021958.00
09/19/2016 10:30,2,1.072,ACTIVE,212.61,345.06,59.975,1474295403,"201051344000438","219011344069620",28.96,24.30,0,330.33,358.58,31.5,28.4,0.256,562787.0,562787.0,1404,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295417,1021959.00
09/19/2016 10:30,2,1.076,ACTIVE,212.61,345.06,59.981,1474295403,"201051344000417","219011344069620",28.98,24.80,0,328.82,357.98,31.6,28.6,0.247,553835.8,553835.8,1403,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295418,1021960.00
09/19/2016 10:30,2,0.971,ACTIVE,211.48,340.25,59.975,1474295403,"274151322000083","219011344069620",28.51,27.50,0,330.03,351.67,28.1,25.1,0.194,813639.8,813639.8,1399,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295419,1021961.00
09/19/2016 10:30,2,1.029,ACTIVE,212.16,345.06,60.018,1474295403,"274151322000076","219011344069620",29.26,26.80,0,332.13,353.17,30.6,27.6,0.203,868504.9,868504.9,1409,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295420,1021962.00
09/19/2016 10:30,2,1.107,ACTIVE,212.83,345.66,59.981,1474295403,"201051344000868","219011344069620",28.71,23.00,0,331.53,359.78,32.2,29.2,0.247,552627.7,552627.7,1409,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295421,1021963.00
09/19/2016 10:30,2,1.023,ACTIVE,211.70,341.75,59.975,1474295403,"274151322000095","219011344069620",28.90,26.80,0,330.63,352.27,30.0,27.0,0.199,859740.9,859740.9,1407,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295422,1021964.00
09/19/2016 10:30,2,1.104,ACTIVE,213.06,345.36,59.970,1474295403,"201051344000988","219011344069620",18.53,23.30,0,331.83,354.37,20.7,18.1,0.172,533977.1,533977.1,1403,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295423,1021965.00
09/19/2016 10:30,2,1.105,ACTIVE,212.61,343.85,59.959,1474295403,"201051344001025","219011344069620",28.65,24.00,0,329.43,357.98,32.1,29.1,0.252,562988.5,562988.5,1404,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295424,1021966.00
09/19/2016 10:30,2,1.096,ACTIVE,213.06,346.26,59.981,1474295403,"201051344000458","219011344069620",28.65,24.30,0,332.73,359.48,31.8,28.8,0.261,559993.1,559993.1,1413,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295425,1021967.00
09/19/2016 10:30,2,1.082,ACTIVE,213.51,347.76,60.012,1474295403,"201051344000853","219011344069620",29.08,23.50,0,331.23,361.59,32.0,28.9,0.252,559292.6,559292.6,1419,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295425,1021968.00
09/19/2016 10:30,2,1.055,ACTIVE,212.83,345.66,59.996,1474295403,"201051344000685","219011344069620",28.80,24.00,0,329.43,358.28,30.8,27.8,0.261,561990.5,561990.5,1408,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295426,1021969.00
09/19/2016 10:30,2,1.076,ACTIVE,212.83,345.66,59.970,1474295403,"201051344000917","219011344069620",28.33,24.50,0,328.52,357.68,30.9,27.9,0.243,558938.0,558938.0,1405,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295427,1021970.00
09/19/2016 10:30,2,1.074,ACTIVE,212.83,344.45,59.975,1474295403,"201051344001145","219011344069620",28.78,23.50,0,330.63,357.98,31.4,28.3,0.243,564146.2,564146.2,1405,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295428,1021971.00
09/19/2016 10:30,2,1.086,ACTIVE,212.83,345.36,59.975,1474295403,"201051344000651","219011344069620",28.77,23.30,0,329.73,358.58,31.6,28.6,0.252,557285.6,557285.6,1403,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295429,1021972.00
09/19/2016 10:30,2,0.965,ACTIVE,211.25,343.85,59.970,1474295403,"274151322000088","219011344069620",27.63,26.00,0,329.73,350.77,27.0,24.1,0.172,783041.8,783041.8,1398,0,0,0,L,1151911521,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295430,1021973.00
09/19/2016 10:30,2,0.674,ACTIVE,212.38,410.28,59.975,1474295403,"274151322000068","219011344069620",38.63,28.80,0,331.23,428.01,26.4,23.6,0.164,676187.9,676187.9,1433,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295431,1021974.00
09/19/2016 10:30,2,1.113,ACTIVE,212.61,344.45,59.975,1474295403,"201051344001135","219011344069620",28.69,23.80,0,328.52,357.38,32.4,29.3,0.252,553435.3,553435.3,1402,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295432,1021975.00
09/19/2016 10:30,2,1.113,ACTIVE,212.61,345.96,60.002,1474295403,"201051344000594","219011344069620",28.77,24.80,0,328.82,359.48,32.4,29.4,0.252,564390.2,564390.2,1408,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295433,1021976.00
09/19/2016 10:30,2,1.102,ACTIVE,212.83,344.45,59.975,1474295403,"201051344001203","219011344069620",28.71,24.30,0,330.63,359.18,32.0,29.0,0.256,561658.3,561658.3,1406,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295434,1021977.00
09/19/2016 10:30,2,0.984,ACTIVE,211.48,339.65,59.965,1474295403,"274151322000054","219011344069620",28.01,26.50,0,329.13,351.97,27.9,25.0,0.190,799143.8,799143.8,1395,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295435,1021978.00
09/19/2016 10:30,2,1.107,ACTIVE,213.29,345.06,59.970,1474295403,"201051344000867","219011344069620",29.24,24.30,0,330.93,359.48,32.8,29.7,0.252,551695.2,551695.2,1411,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295436,1021979.00
09/19/2016 10:30,2,1.086,ACTIVE,212.83,345.96,59.938,1474295403,"201051344001093","219011344069620",28.82,24.00,0,330.03,357.68,31.7,28.7,0.243,558325.7,558325.7,1408,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295437,1021980.00
09/19/2016 10:30,2,1.094,ACTIVE,213.06,346.56,59.970,1474295403,"201051344000900","219011344069620",28.82,23.00,0,331.83,359.78,32.0,28.9,0.252,568518.2,568518.2,1413,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295438,1021981.00
09/19/2016 10:30,2,1.107,ACTIVE,213.29,346.56,59.938,1474295403,"201051344000648","219011344069620",28.49,23.30,0,333.03,360.99,32.0,28.9,0.252,557203.9,557203.9,1406,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295439,1021982.00
09/19/2016 10:30,2,1.119,ACTIVE,213.06,346.26,60.018,1474295403,"201051344000569","219011344069620",28.78,23.50,0,333.03,359.78,32.6,29.6,0.265,568481.9,568481.9,1413,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295439,1021983.00
09/19/2016 10:30,2,1.117,ACTIVE,213.29,345.96,59.959,1474295403,"201051344000983","219011344069620",29.00,23.50,0,332.43,359.78,32.9,29.8,0.261,560990.6,560990.6,1416,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295440,1021984.00
09/19/2016 10:30,2,1.113,ACTIVE,213.06,346.56,59.970,1474295403,"201051344001158","219011344069620",28.59,23.50,0,332.13,360.38,32.3,29.3,0.261,552611.9,552611.9,1405,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295441,1021985.00
09/19/2016 10:30,2,1.096,ACTIVE,213.51,348.06,59.970,1474295403,"201051344000576","219011344069620",28.75,23.30,0,333.03,360.69,31.9,28.9,0.252,560178.5,560178.5,1417,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295442,1021986.00
09/19/2016 10:30,2,0.994,ACTIVE,211.93,343.25,59.970,1474295403,"274151322000087","219011344069620",27.79,31.30,0,328.82,351.37,28.0,25.1,0.168,771219.3,771219.3,1410,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474295443,1021987.00
09/19/2016 10:45,2,1.084,ACTIVE,213.06,345.66,59.981,1474296304,"201051344000645","219011344069620",28.59,23.50,0,334.24,363.99,31.4,28.4,0.247,559662.6,559662.6,1413,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296305,1021988.00
09/19/2016 10:45,2,0.982,ACTIVE,211.25,344.45,59.954,1474296304,"274151322000085","219011344069620",27.81,25.80,0,333.33,354.37,27.7,24.8,0.181,798792.3,798792.3,1398,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296306,1021989.00
09/19/2016 10:45,2,1.100,ACTIVE,213.06,347.16,59.922,1474296304,"201051344000633","219011344069620",28.61,23.80,0,333.63,364.89,31.9,28.8,0.252,551250.1,551250.1,1410,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296306,1021990.00
09/19/2016 10:45,2,1.104,ACTIVE,212.83,345.96,59.949,1474296304,"201051344000469","219011344069620",28.63,22.30,0,332.73,363.69,32.0,29.0,0.265,553856.1,553856.1,1417,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296307,1021991.00
09/19/2016 10:45,2,1.088,ACTIVE,211.25,343.85,59.959,1474296304,"201051344000646","219011344069620",28.67,24.00,0,330.93,360.99,31.6,28.6,0.252,554365.1,554365.1,1406,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296308,1021992.00
09/19/2016 10:45,2,1.023,ACTIVE,211.03,339.95,59.944,1474296304,"274151322000052","219011344069620",28.05,27.30,0,333.03,355.28,29.1,26.1,0.194,821123.3,821123.3,1401,0,0,0,L,1151911521,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296309,1021993.00
09/19/2016 10:45,2,1.123,ACTIVE,211.93,344.76,59.959,1474296304,"201051344000585","219011344069620",28.80,23.80,0,332.13,362.19,32.8,29.7,0.261,564352.7,564352.7,1409,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296310,1021994.00
09/19/2016 10:45,2,1.061,ACTIVE,211.48,342.05,59.965,1474296304,"201051344001230","219011344069620",28.86,24.00,0,330.63,359.78,31.1,28.1,0.247,557336.7,557336.7,1408,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296311,1021995.00
09/19/2016 10:45,2,1.070,ACTIVE,212.38,344.76,59.981,1474296304,"201051344000582","219011344069620",28.41,23.30,0,333.03,361.59,30.8,27.8,0.234,550105.2,550105.2,1404,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296312,1021996.00
09/19/2016 10:45,2,1.084,ACTIVE,211.25,343.25,60.002,1474296304,"201051344000955","219011344069620",29.02,24.00,0,331.53,360.99,31.9,28.9,0.256,564097.0,564097.0,1402,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296313,1021997.00
09/19/2016 10:45,2,0.654,ACTIVE,211.48,414.19,59.959,1474296304,"274151322000094","219011344069620",38.51,28.00,0,331.53,431.62,25.5,22.7,0.172,675721.8,675721.8,1437,0,0,0,L,1151911521,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296314,1021998.00
09/19/2016 10:45,2,1.135,ACTIVE,212.83,346.26,59.965,1474296304,"201051344000579","219011344069620",28.51,24.30,0,334.24,363.69,32.8,29.7,0.261,568215.9,568215.9,1403,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296315,1021999.00
09/19/2016 10:45,2,1.109,ACTIVE,211.48,343.25,59.959,1474296304,"201051344000890","219011344069620",28.55,24.50,0,331.53,361.59,32.1,29.1,0.252,561349.8,561349.8,1407,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296315,1022000.00
09/19/2016 10:45,2,1.051,ACTIVE,211.93,343.85,59.970,1474296304,"201051344000438","219011344069620",29.46,24.00,0,333.03,361.89,31.4,28.4,0.252,562794.9,562794.9,1405,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296316,1022001.00
09/19/2016 10:45,2,1.082,ACTIVE,211.93,343.85,60.002,1474296304,"201051344000417","219011344069620",28.90,24.50,0,332.13,361.29,31.7,28.7,0.252,553843.8,553843.8,1404,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296317,1022002.00
09/19/2016 10:45,2,0.986,ACTIVE,211.25,340.25,59.970,1474296304,"274151322000083","219011344069620",28.19,27.30,0,333.03,354.97,28.2,25.3,0.199,813646.9,813646.9,1400,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296318,1022003.00
09/19/2016 10:45,2,1.047,ACTIVE,211.93,344.15,59.954,1474296304,"274151322000076","219011344069620",28.92,26.80,0,334.24,356.78,30.7,27.7,0.203,868512.7,868512.7,1410,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296319,1022004.00
09/19/2016 10:45,2,1.123,ACTIVE,212.83,346.26,59.970,1474296304,"201051344000868","219011344069620",28.21,22.80,0,333.33,363.39,32.2,29.1,0.252,552635.8,552635.8,1410,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296320,1022005.00
09/19/2016 10:45,2,1.037,ACTIVE,211.25,342.95,59.965,1474296304,"274151322000095","219011344069620",28.59,26.50,0,332.73,355.58,30.0,27.0,0.203,859748.6,859748.6,1408,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296321,1022006.00
09/19/2016 10:45,2,1.074,ACTIVE,212.83,345.06,59.959,1474296304,"201051344000988","219011344069620",18.89,23.00,0,333.63,357.08,20.6,17.9,0.164,533982.1,533982.1,1404,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296322,1022007.00
09/19/2016 10:45,2,1.092,ACTIVE,211.70,343.85,59.965,1474296304,"201051344001025","219011344069620",28.82,23.80,0,332.13,362.19,31.9,28.9,0.252,562996.5,562996.5,1405,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296323,1022008.00
09/19/2016 10:45,2,1.078,ACTIVE,212.83,345.36,59.965,1474296304,"201051344000458","219011344069620",28.86,24.00,0,334.24,363.39,31.6,28.5,0.256,560001.1,560001.1,1414,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296324,1022009.00
09/19/2016 10:45,2,1.076,ACTIVE,213.51,346.86,59.965,1474296304,"201051344000853","219011344069620",29.00,23.30,0,335.74,365.19,31.7,28.6,0.247,559300.6,559300.6,1420,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296325,1022010.00
09/19/2016 10:45,2,1.041,ACTIVE,211.93,344.45,59.959,1474296304,"201051344000685","219011344069620",28.90,24.00,0,331.53,361.59,30.5,27.5,0.252,561998.3,561998.3,1409,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296326,1022011.00
09/19/2016 10:45,2,1.055,ACTIVE,211.93,344.15,59.965,1474296304,"201051344000917","219011344069620",28.77,24.00,0,332.43,361.59,30.8,27.8,0.247,558945.8,558945.8,1406,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296326,1022012.00
09/19/2016 10:45,2,1.064,ACTIVE,211.93,343.85,59.959,1474296304,"201051344001145","219011344069620",28.67,23.50,0,332.73,361.89,30.9,27.9,0.239,564154.0,564154.0,1406,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296327,1022013.00
09/19/2016 10:45,2,1.076,ACTIVE,212.16,344.76,59.917,1474296304,"201051344000651","219011344069620",28.59,23.30,0,333.63,362.19,31.2,28.2,0.243,557293.5,557293.5,1404,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296328,1022014.00
09/19/2016 10:45,2,0.949,ACTIVE,211.03,339.04,59.959,1474296304,"274151322000088","219011344069620",27.81,26.00,0,330.93,354.07,26.7,23.8,0.177,783048.6,783048.6,1399,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296329,1022015.00
09/19/2016 10:45,2,0.666,ACTIVE,211.93,409.08,59.922,1474296304,"274151322000068","219011344069620",38.55,28.50,0,331.23,433.42,26.1,23.3,0.159,676194.5,676194.5,1434,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296330,1022016.00
09/19/2016 10:45,2,1.102,ACTIVE,211.48,343.25,59.965,1474296304,"201051344001135","219011344069620",28.45,23.50,0,332.43,360.99,31.8,28.7,0.252,553443.4,553443.4,1403,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296331,1022017.00
09/19/2016 10:45,2,1.094,ACTIVE,212.61,346.56,59.959,1474296304,"201051344000594","219011344069620",28.71,24.50,0,332.13,363.39,31.8,28.8,0.247,564398.3,564398.3,1409,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296332,1022018.00
09/19/2016 10:45,2,1.078,ACTIVE,211.93,343.25,59.970,1474296304,"201051344001203","219011344069620",28.69,24.00,0,333.33,363.09,31.4,28.4,0.256,561666.3,561666.3,1407,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296333,1022019.00
09/19/2016 10:45,2,0.979,ACTIVE,211.25,339.04,59.965,1474296304,"274151322000054","219011344069620",27.77,26.30,0,332.13,355.28,27.5,24.6,0.172,799150.8,799150.8,1396,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296334,1022020.00
09/19/2016 10:45,2,1.102,ACTIVE,213.06,345.36,59.970,1474296304,"201051344000867","219011344069620",28.59,24.00,0,333.03,363.39,31.9,28.9,0.243,551703.3,551703.3,1412,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296335,1022021.00
09/19/2016 10:45,2,1.074,ACTIVE,211.93,344.45,59.917,1474296304,"201051344001093","219011344069620",28.51,24.00,0,333.03,361.59,31.0,28.0,0.230,558333.6,558333.6,1409,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296336,1022022.00
09/19/2016 10:45,2,1.055,ACTIVE,212.83,346.86,59.959,1474296304,"201051344000900","219011344069620",29.00,23.00,0,333.03,363.69,31.0,28.0,0.243,568526.2,568526.2,1414,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296337,1022023.00
09/19/2016 10:45,2,1.061,ACTIVE,213.06,345.96,59.996,1474296304,"201051344000648","219011344069620",28.90,23.00,0,334.24,364.29,31.1,28.1,0.243,557211.9,557211.9,1407,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296338,1022024.00
09/19/2016 10:45,2,1.082,ACTIVE,213.06,345.96,59.965,1474296304,"201051344000569","219011344069620",28.82,23.50,0,333.33,363.99,31.6,28.6,0.252,568489.9,568489.9,1414,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296339,1022025.00
09/19/2016 10:45,2,1.088,ACTIVE,213.06,345.36,59.986,1474296304,"201051344000983","219011344069620",28.88,23.50,0,333.93,363.69,31.8,28.8,0.256,560998.7,560998.7,1417,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296339,1022026.00
09/19/2016 10:45,2,1.080,ACTIVE,213.06,345.66,59.970,1474296304,"201051344001158","219011344069620",28.51,23.00,0,334.54,363.99,31.2,28.2,0.252,552619.9,552619.9,1406,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296340,1022027.00
09/19/2016 10:45,2,1.055,ACTIVE,213.51,347.16,59.970,1474296304,"201051344000576","219011344069620",28.86,23.00,0,335.44,364.59,30.9,27.9,0.247,560186.4,560186.4,1418,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296341,1022028.00
09/19/2016 10:45,2,0.965,ACTIVE,211.48,344.76,59.965,1474296304,"274151322000087","219011344069620",27.69,31.00,0,333.33,354.07,27.1,24.2,0.164,771226.2,771226.2,1411,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474296342,1022029.00
09/19/2016 11:00,2,0.992,ACTIVE,214.19,347.46,59.986,1474297204,"201051344000645","219011344069620",28.37,23.30,0,333.93,361.59,28.6,25.6,0.221,559669.5,559669.5,1414,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297205,1022030.00
09/19/2016 11:00,2,0.885,ACTIVE,212.38,344.15,59.975,1474297204,"274151322000085","219011344069620",27.81,25.50,0,333.63,353.17,24.9,22.2,0.159,798798.3,798798.3,1399,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297206,1022031.00
09/19/2016 11:00,2,1.000,ACTIVE,214.19,348.66,60.039,1474297204,"201051344000633","219011344069620",28.63,23.30,0,333.33,362.19,29.0,26.1,0.230,551257.1,551257.1,1411,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297207,1022032.00
09/19/2016 11:00,2,1.000,ACTIVE,214.19,347.46,59.949,1474297204,"201051344000469","219011344069620",28.80,22.00,0,332.73,361.59,29.2,26.3,0.234,553863.1,553863.1,1418,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297208,1022033.00
09/19/2016 11:00,2,0.996,ACTIVE,212.61,344.45,59.954,1474297204,"201051344000646","219011344069620",28.59,23.50,0,330.63,359.48,28.9,26.0,0.221,554372.0,554372.0,1407,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297208,1022034.00
09/19/2016 11:00,2,0.916,ACTIVE,212.16,346.56,59.986,1474297204,"274151322000052","219011344069620",28.29,26.80,0,333.03,353.77,26.3,23.4,0.172,821129.6,821129.6,1402,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297209,1022035.00
09/19/2016 11:00,2,1.029,ACTIVE,213.29,345.06,59.986,1474297204,"201051344000585","219011344069620",28.73,23.50,0,331.23,360.08,30.0,27.0,0.230,564359.9,564359.9,1410,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297210,1022036.00
09/19/2016 11:00,2,0.979,ACTIVE,212.83,343.55,60.018,1474297204,"201051344001230","219011344069620",28.59,23.50,0,329.43,357.68,28.4,25.5,0.217,557343.5,557343.5,1409,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297211,1022037.00
09/19/2016 11:00,2,0.979,ACTIVE,213.51,345.06,59.986,1474297204,"201051344000582","219011344069620",28.35,23.00,0,331.83,360.08,28.1,25.2,0.208,550112.0,550112.0,1405,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297212,1022038.00
09/19/2016 11:00,2,0.992,ACTIVE,212.61,344.45,59.986,1474297204,"201051344000955","219011344069620",29.00,23.50,0,330.03,358.58,29.2,26.3,0.230,564104.1,564104.1,1403,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297213,1022039.00
09/19/2016 11:00,2,0.604,ACTIVE,212.61,401.26,59.959,1474297204,"274151322000094","219011344069620",37.69,27.50,0,333.03,426.21,22.9,20.2,0.150,675727.3,675727.3,1438,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297214,1022040.00
09/19/2016 11:00,2,1.037,ACTIVE,213.96,346.86,59.970,1474297204,"201051344000579","219011344069620",28.67,24.00,0,333.63,361.59,30.2,27.2,0.230,568223.1,568223.1,1404,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297215,1022041.00
09/19/2016 11:00,2,1.023,ACTIVE,212.83,344.45,59.922,1474297204,"201051344000890","219011344069620",28.33,24.30,0,330.93,359.18,29.4,26.5,0.221,561356.9,561356.9,1408,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297216,1022042.00
09/19/2016 11:00,2,0.977,ACTIVE,213.06,345.66,59.986,1474297204,"201051344000438","219011344069620",29.12,23.50,0,331.53,360.08,28.8,25.9,0.225,562801.9,562801.9,1406,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297216,1022043.00
09/19/2016 11:00,2,0.994,ACTIVE,213.29,345.36,59.991,1474297204,"201051344000417","219011344069620",28.86,24.30,0,330.93,359.18,29.1,26.1,0.225,553850.8,553850.8,1405,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297217,1022044.00
09/19/2016 11:00,2,0.898,ACTIVE,212.38,342.35,59.933,1474297204,"274151322000083","219011344069620",28.11,26.50,0,333.33,353.77,25.6,22.8,0.172,813653.1,813653.1,1401,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297218,1022045.00
09/19/2016 11:00,2,0.959,ACTIVE,212.83,342.05,59.991,1474297204,"274151322000076","219011344069620",28.78,26.00,0,334.54,355.28,27.9,25.0,0.186,868519.4,868519.4,1411,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297219,1022046.00
09/19/2016 11:00,2,1.027,ACTIVE,213.74,346.56,59.981,1474297204,"201051344000868","219011344069620",28.31,22.80,0,333.33,360.99,29.4,26.5,0.225,552642.9,552642.9,1411,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297220,1022047.00
09/19/2016 11:00,2,0.936,ACTIVE,212.16,341.15,59.986,1474297204,"274151322000095","219011344069620",28.75,26.00,0,332.13,354.37,27.3,24.4,0.177,859755.1,859755.1,1409,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297221,1022048.00
09/19/2016 11:00,2,0.988,ACTIVE,213.96,345.66,59.981,1474297204,"201051344000988","219011344069620",18.83,22.80,0,333.33,356.18,18.9,16.3,0.150,533986.5,533986.5,1405,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297222,1022049.00
09/19/2016 11:00,2,0.996,ACTIVE,213.06,343.85,59.981,1474297204,"201051344001025","219011344069620",29.08,23.30,0,331.83,359.78,29.3,26.4,0.230,563003.6,563003.6,1406,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297223,1022050.00
09/19/2016 11:00,2,1.004,ACTIVE,213.96,346.56,59.944,1474297204,"201051344000458","219011344069620",28.49,23.80,0,333.93,360.99,29.0,26.1,0.230,560008.1,560008.1,1415,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297224,1022051.00
09/19/2016 11:00,2,1.004,ACTIVE,214.41,348.36,59.991,1474297204,"201051344000853","219011344069620",28.51,23.00,0,334.84,362.49,29.1,26.1,0.225,559307.7,559307.7,1421,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297224,1022052.00
09/19/2016 11:00,2,0.959,ACTIVE,213.29,345.06,59.991,1474297204,"201051344000685","219011344069620",28.77,23.50,0,330.93,359.48,28.0,25.1,0.230,562005.0,562005.0,1410,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297225,1022053.00
09/19/2016 11:00,2,0.973,ACTIVE,213.06,344.76,59.986,1474297204,"201051344000917","219011344069620",28.71,24.00,0,331.53,359.48,28.3,25.4,0.221,558952.6,558952.6,1407,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297226,1022054.00
09/19/2016 11:00,2,0.961,ACTIVE,213.29,345.06,60.002,1474297204,"201051344001145","219011344069620",29.18,23.30,0,332.13,359.48,28.5,25.6,0.217,564160.9,564160.9,1407,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297227,1022055.00
09/19/2016 11:00,2,1.000,ACTIVE,213.29,345.06,59.981,1474297204,"201051344000651","219011344069620",28.29,22.80,0,331.23,360.08,28.7,25.8,0.225,557300.4,557300.4,1405,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297228,1022056.00
09/19/2016 11:00,2,0.871,ACTIVE,211.93,344.76,59.981,1474297204,"274151322000088","219011344069620",27.71,25.80,0,331.53,352.87,24.4,21.7,0.164,783054.5,783054.5,1400,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297229,1022057.00
09/19/2016 11:00,2,0.621,ACTIVE,213.06,403.07,59.959,1474297204,"274151322000068","219011344069620",37.87,28.30,0,333.03,428.31,23.9,21.1,0.146,676200.1,676200.1,1435,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297230,1022058.00
