ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 11:00,2,1.020,ACTIVE,212.83,343.55,59.991,1474297204,"201051344001135","219011344069620",28.65,23.00,0,330.63,358.88,29.6,26.7,0.225,553450.4,553450.4,1404,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297231,1022059.00
09/19/2016 11:00,2,1.020,ACTIVE,213.51,346.26,59.938,1474297204,"201051344000594","219011344069620",28.43,24.30,0,332.43,360.99,29.4,26.4,0.221,564405.4,564405.4,1410,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297232,1022060.00
09/19/2016 11:00,2,0.986,ACTIVE,213.06,344.15,60.002,1474297204,"201051344001203","219011344069620",29.04,23.80,0,331.53,360.69,29.1,26.2,0.230,561673.3,561673.3,1408,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297233,1022061.00
09/19/2016 11:00,2,0.895,ACTIVE,212.38,345.66,59.981,1474297204,"274151322000054","219011344069620",27.85,25.80,0,333.03,353.47,25.3,22.5,0.159,799156.8,799156.8,1397,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297234,1022062.00
09/19/2016 11:00,2,1.023,ACTIVE,213.96,346.26,59.986,1474297204,"201051344000867","219011344069620",28.61,23.80,0,333.33,360.69,29.7,26.7,0.221,551710.4,551710.4,1413,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297235,1022063.00
09/19/2016 11:00,2,0.977,ACTIVE,213.06,345.06,59.991,1474297204,"201051344001093","219011344069620",29.12,23.80,0,330.33,359.48,28.8,25.9,0.217,558340.5,558340.5,1410,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297236,1022064.00
09/19/2016 11:00,2,0.986,ACTIVE,213.96,347.76,59.996,1474297204,"201051344000900","219011344069620",28.69,22.80,0,333.03,361.29,28.7,25.8,0.225,568533.1,568533.1,1415,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297237,1022065.00
09/19/2016 11:00,2,1.006,ACTIVE,214.19,347.46,60.002,1474297204,"201051344000648","219011344069620",28.31,22.80,0,334.84,361.59,28.9,26.0,0.225,557218.8,557218.8,1408,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297238,1022066.00
09/19/2016 11:00,2,1.018,ACTIVE,213.96,347.46,60.007,1474297204,"201051344000569","219011344069620",28.43,23.30,0,333.33,361.59,29.4,26.4,0.230,568497.0,568497.0,1415,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297239,1022067.00
09/19/2016 11:00,2,1.010,ACTIVE,214.19,346.86,59.991,1474297204,"201051344000983","219011344069620",28.94,23.30,0,333.63,361.29,29.7,26.7,0.230,561005.9,561005.9,1418,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297240,1022068.00
09/19/2016 11:00,2,1.006,ACTIVE,213.96,346.86,59.996,1474297204,"201051344001158","219011344069620",28.49,23.00,0,333.33,361.29,29.1,26.1,0.230,552626.9,552626.9,1407,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297240,1022069.00
09/19/2016 11:00,2,0.990,ACTIVE,214.41,348.66,60.007,1474297204,"201051344000576","219011344069620",28.61,22.50,0,334.84,361.89,28.7,25.8,0.225,560193.3,560193.3,1419,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297241,1022070.00
09/19/2016 11:00,2,0.891,ACTIVE,212.61,346.26,59.996,1474297204,"274151322000087","219011344069620",27.73,30.50,0,333.03,353.17,25.0,22.2,0.146,771232.2,771232.2,1412,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474297242,1022071.00
09/19/2016 11:15,2,1.102,ACTIVE,214.41,348.66,59.981,1474298103,"201051344000645","219011344069620",28.73,23.30,0,335.74,364.29,32.1,29.1,0.252,559676.6,559676.6,1415,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298104,1022072.00
09/19/2016 11:15,2,1.000,ACTIVE,211.93,345.96,60.023,1474298103,"274151322000085","219011344069620",27.79,25.50,0,332.43,354.67,28.2,25.3,0.186,798804.5,798804.5,1400,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298105,1022073.00
09/19/2016 11:15,2,1.109,ACTIVE,214.19,349.56,59.986,1474298103,"201051344000633","219011344069620",28.92,23.30,0,335.44,365.49,32.5,29.5,0.265,551264.4,551264.4,1412,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298106,1022074.00
09/19/2016 11:15,2,1.115,ACTIVE,213.96,348.06,59.986,1474298103,"201051344000469","219011344069620",28.96,22.00,0,335.14,364.29,32.8,29.7,0.261,553870.4,553870.4,1419,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298107,1022075.00
09/19/2016 11:15,2,1.104,ACTIVE,212.61,345.36,59.970,1474298103,"201051344000646","219011344069620",28.86,23.50,0,331.53,360.99,32.2,29.2,0.252,554379.2,554379.2,1408,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298108,1022076.00
09/19/2016 11:15,2,1.027,ACTIVE,211.70,347.46,59.981,1474298103,"274151322000052","219011344069620",28.35,26.50,0,334.84,355.58,29.5,26.5,0.199,821136.2,821136.2,1403,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298109,1022077.00
09/19/2016 11:15,2,1.131,ACTIVE,213.29,346.56,59.986,1474298103,"201051344000585","219011344069620",29.00,23.30,0,333.63,361.89,33.2,30.2,0.261,564367.4,564367.4,1411,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298110,1022078.00
09/19/2016 11:15,2,1.086,ACTIVE,212.83,345.06,59.991,1474298103,"201051344001230","219011344069620",28.75,23.50,0,330.93,359.48,31.6,28.6,0.247,557350.6,557350.6,1410,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298111,1022079.00
09/19/2016 11:15,2,1.084,ACTIVE,213.29,345.96,59.996,1474298103,"201051344000582","219011344069620",28.59,23.00,0,333.63,362.19,31.4,28.4,0.247,550119.0,550119.0,1406,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298112,1022080.00
09/19/2016 11:15,2,1.107,ACTIVE,212.61,345.06,59.981,1474298103,"201051344000955","219011344069620",28.90,23.50,0,331.83,360.69,32.4,29.4,0.261,564111.3,564111.3,1404,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298113,1022081.00
09/19/2016 11:15,2,0.666,ACTIVE,212.16,406.07,59.975,1474298103,"274151322000094","219011344069620",38.21,27.30,0,334.24,428.01,25.6,22.8,0.168,675733.0,675733.0,1439,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298113,1022082.00
09/19/2016 11:15,2,1.135,ACTIVE,213.96,347.46,59.991,1474298103,"201051344000579","219011344069620",28.92,23.80,0,335.74,364.59,33.2,30.2,0.261,568230.7,568230.7,1405,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298114,1022083.00
09/19/2016 11:15,2,1.131,ACTIVE,212.61,344.76,59.981,1474298103,"201051344000890","219011344069620",28.39,24.30,0,332.13,361.59,32.5,29.5,0.247,561364.2,561364.2,1409,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298115,1022084.00
09/19/2016 11:15,2,1.092,ACTIVE,213.06,345.96,59.981,1474298103,"201051344000438","219011344069620",28.80,23.50,0,333.63,362.19,31.9,28.8,0.256,562809.1,562809.1,1407,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298116,1022085.00
09/19/2016 11:15,2,1.104,ACTIVE,213.06,345.36,59.991,1474298103,"201051344000417","219011344069620",28.63,24.00,0,333.03,360.99,32.0,29.0,0.252,553858.1,553858.1,1406,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298117,1022086.00
09/19/2016 11:15,2,0.994,ACTIVE,211.93,341.75,59.959,1474298103,"274151322000083","219011344069620",28.17,26.50,0,334.54,354.97,28.4,25.5,0.181,813659.4,813659.4,1402,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298118,1022087.00
09/19/2016 11:15,2,1.051,ACTIVE,212.61,345.66,59.996,1474298103,"274151322000076","219011344069620",29.02,26.00,0,336.04,357.08,30.9,27.9,0.221,868526.4,868526.4,1412,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298119,1022088.00
09/19/2016 11:15,2,1.115,ACTIVE,213.74,347.46,59.991,1474298103,"201051344000868","219011344069620",28.57,22.50,0,335.44,363.99,32.3,29.3,0.247,552650.3,552650.3,1412,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298120,1022089.00
09/19/2016 11:15,2,1.039,ACTIVE,211.93,346.86,59.981,1474298103,"274151322000095","219011344069620",28.69,25.80,0,334.54,355.58,30.2,27.2,0.190,859761.9,859761.9,1410,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298121,1022090.00
09/19/2016 11:15,2,1.096,ACTIVE,213.74,346.56,60.002,1474298103,"201051344000988","219011344069620",18.71,22.80,0,335.14,358.58,20.8,18.1,0.164,533991.1,533991.1,1406,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298122,1022091.00
09/19/2016 11:15,2,1.100,ACTIVE,212.83,345.66,59.996,1474298103,"201051344001025","219011344069620",28.84,23.30,0,332.43,361.89,32.1,29.1,0.252,563010.9,563010.9,1407,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298123,1022092.00
09/19/2016 11:15,2,1.092,ACTIVE,213.96,347.16,60.012,1474298103,"201051344000458","219011344069620",28.67,23.80,0,334.84,364.29,31.7,28.7,0.252,560015.3,560015.3,1416,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298124,1022093.00
09/19/2016 11:15,2,1.084,ACTIVE,214.41,348.36,59.949,1474298103,"201051344000853","219011344069620",28.94,23.00,0,336.94,366.70,31.8,28.8,0.247,559314.9,559314.9,1422,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298125,1022094.00
09/19/2016 11:15,2,1.049,ACTIVE,213.06,346.26,59.949,1474298103,"201051344000685","219011344069620",28.80,23.50,0,333.03,361.29,30.6,27.6,0.256,562012.0,562012.0,1411,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298125,1022095.00
09/19/2016 11:15,2,1.047,ACTIVE,213.06,346.26,59.991,1474298103,"201051344000917","219011344069620",29.00,23.80,0,332.13,360.99,30.8,27.8,0.239,558959.6,558959.6,1408,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298126,1022096.00
09/19/2016 11:15,2,1.062,ACTIVE,213.06,345.96,60.002,1474298103,"201051344001145","219011344069620",28.71,23.30,0,332.73,361.89,30.9,27.9,0.234,564168.0,564168.0,1408,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298127,1022097.00
09/19/2016 11:15,2,1.068,ACTIVE,213.29,345.96,60.002,1474298103,"201051344000651","219011344069620",28.88,22.80,0,333.93,361.89,31.3,28.3,0.252,557307.6,557307.6,1406,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298128,1022098.00
09/19/2016 11:15,2,0.951,ACTIVE,211.70,343.55,59.965,1474298103,"274151322000088","219011344069620",27.75,25.50,0,332.13,354.07,26.7,23.9,0.172,783060.5,783060.5,1401,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298129,1022099.00
09/19/2016 11:15,2,0.676,ACTIVE,212.83,407.57,60.002,1474298103,"274151322000068","219011344069620",38.13,28.00,0,333.33,436.73,26.1,23.2,0.159,676206.0,676206.0,1436,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298130,1022100.00
09/19/2016 11:15,2,1.078,ACTIVE,212.83,344.76,59.986,1474298103,"201051344001135","219011344069620",29.08,23.00,0,333.03,360.99,31.8,28.8,0.243,553457.8,553457.8,1405,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298131,1022101.00
09/19/2016 11:15,2,1.088,ACTIVE,213.51,347.46,59.986,1474298103,"201051344000594","219011344069620",28.92,24.00,0,334.24,363.99,31.9,28.8,0.252,564412.7,564412.7,1411,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298132,1022102.00
09/19/2016 11:15,2,1.076,ACTIVE,213.06,345.96,60.044,1474298103,"201051344001203","219011344069620",28.75,23.50,0,333.33,363.09,31.4,28.4,0.252,561680.5,561680.5,1409,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298133,1022103.00
09/19/2016 11:15,2,0.971,ACTIVE,212.16,342.35,59.996,1474298103,"274151322000054","219011344069620",27.81,25.80,0,332.73,354.97,27.3,24.5,0.168,799163.0,799163.0,1398,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298134,1022104.00
09/19/2016 11:15,2,1.092,ACTIVE,214.19,347.16,60.028,1474298103,"201051344000867","219011344069620",28.90,23.50,0,334.84,363.69,32.0,29.0,0.239,551717.8,551717.8,1414,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298134,1022105.00
09/19/2016 11:15,2,1.066,ACTIVE,213.06,345.96,59.996,1474298103,"201051344001093","219011344069620",28.69,23.50,0,333.03,361.59,31.0,28.0,0.234,558347.7,558347.7,1411,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298135,1022106.00
09/19/2016 11:15,2,1.039,ACTIVE,213.74,348.66,59.986,1474298103,"201051344000900","219011344069620",29.22,22.50,0,335.14,364.29,30.8,27.8,0.243,568540.2,568540.2,1416,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298136,1022107.00
09/19/2016 11:15,2,1.074,ACTIVE,213.96,347.46,59.986,1474298103,"201051344000648","219011344069620",28.43,22.50,0,335.74,364.59,31.0,28.0,0.243,557226.0,557226.0,1409,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298137,1022108.00
09/19/2016 11:15,2,1.072,ACTIVE,213.96,347.76,59.996,1474298103,"201051344000569","219011344069620",28.92,23.30,0,335.44,364.29,31.4,28.4,0.243,568504.3,568504.3,1416,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298138,1022109.00
09/19/2016 11:15,2,1.076,ACTIVE,213.96,348.06,59.996,1474298103,"201051344000983","219011344069620",28.96,23.00,0,336.34,364.59,31.6,28.6,0.252,561013.2,561013.2,1419,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298139,1022110.00
09/19/2016 11:15,2,1.076,ACTIVE,213.96,347.46,59.996,1474298103,"201051344001158","219011344069620",28.49,23.00,0,336.04,364.29,31.1,28.1,0.247,552634.1,552634.1,1408,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298140,1022111.00
09/19/2016 11:15,2,1.053,ACTIVE,214.41,348.66,59.986,1474298103,"201051344000576","219011344069620",28.75,22.80,0,336.34,365.49,30.7,27.7,0.239,560200.5,560200.5,1420,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298141,1022112.00
09/19/2016 11:15,2,0.955,ACTIVE,212.38,344.45,59.991,1474298103,"274151322000087","219011344069620",27.71,30.30,0,331.83,354.67,26.8,24.0,0.155,771238.4,771238.4,1413,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474298142,1022113.00
09/19/2016 11:30,2,1.230,ACTIVE,214.64,350.17,59.986,1474299003,"201051344000645","219011344069620",28.69,23.00,0,336.34,364.29,35.8,32.6,0.283,559682.5,559682.5,1416,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299004,1022114.00
09/19/2016 11:30,2,1.104,ACTIVE,212.38,344.45,59.965,1474299003,"274151322000085","219011344069620",27.89,25.30,0,332.43,353.77,31.1,28.1,0.203,798809.5,798809.5,1401,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299005,1022115.00
09/19/2016 11:30,2,1.240,ACTIVE,214.41,349.86,59.954,1474299003,"201051344000633","219011344069620",28.96,23.00,0,335.14,365.49,36.4,33.2,0.292,551270.3,551270.3,1413,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299006,1022116.00
09/19/2016 11:30,2,1.236,ACTIVE,214.19,349.86,60.018,1474299003,"201051344000469","219011344069620",29.14,21.80,0,335.44,364.59,36.5,33.3,0.296,553876.4,553876.4,1420,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299007,1022117.00
09/19/2016 11:30,2,1.219,ACTIVE,212.38,347.16,59.991,1474299003,"201051344000646","219011344069620",29.20,23.30,0,332.43,361.29,36.1,32.9,0.296,554385.2,554385.2,1409,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299008,1022118.00
09/19/2016 11:30,2,1.146,ACTIVE,211.93,341.75,59.981,1474299003,"274151322000052","219011344069620",28.39,26.30,0,331.83,354.67,32.9,29.8,0.221,821141.5,821141.5,1404,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299009,1022119.00
09/19/2016 11:30,2,1.260,ACTIVE,213.06,347.46,59.986,1474299003,"201051344000585","219011344069620",29.28,23.00,0,333.33,362.49,37.4,34.2,0.296,564373.6,564373.6,1412,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299010,1022120.00
09/19/2016 11:30,2,1.209,ACTIVE,212.61,345.66,59.996,1474299003,"201051344001230","219011344069620",29.08,23.30,0,332.13,360.08,35.6,32.5,0.283,557356.4,557356.4,1411,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299011,1022121.00
09/19/2016 11:30,2,1.215,ACTIVE,213.29,346.86,59.975,1474299003,"201051344000582","219011344069620",28.86,22.80,0,333.63,362.49,35.5,32.3,0.278,550124.8,550124.8,1407,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299012,1022122.00
09/19/2016 11:30,2,1.225,ACTIVE,212.38,345.96,60.028,1474299003,"201051344000955","219011344069620",29.40,23.30,0,331.23,360.69,36.5,33.3,0.296,564117.3,564117.3,1405,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299013,1022123.00
09/19/2016 11:30,2,0.723,ACTIVE,212.38,419.90,59.986,1474299003,"274151322000094","219011344069620",39.60,26.80,0,333.63,428.31,28.8,25.8,0.190,675737.5,675737.5,1440,0,0,0,L,1151911521,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299014,1022124.00
09/19/2016 11:30,2,1.277,ACTIVE,214.19,349.86,60.002,1474299003,"201051344000579","219011344069620",29.06,23.50,0,334.54,364.89,37.7,34.4,0.301,568236.9,568236.9,1406,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299015,1022125.00
09/19/2016 11:30,2,1.246,ACTIVE,212.83,346.56,59.970,1474299003,"201051344000890","219011344069620",29.22,23.80,0,331.83,361.89,36.9,33.7,0.287,561370.3,561370.3,1410,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299015,1022126.00
09/19/2016 11:30,2,1.225,ACTIVE,213.06,347.76,59.965,1474299003,"201051344000438","219011344069620",29.26,23.50,0,333.93,362.49,36.3,33.1,0.296,562815.0,562815.0,1408,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299016,1022127.00
09/19/2016 11:30,2,1.238,ACTIVE,213.06,347.76,59.965,1474299003,"201051344000417","219011344069620",29.08,23.80,0,333.03,361.29,36.5,33.3,0.292,553864.1,553864.1,1407,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299017,1022128.00
09/19/2016 11:30,2,1.135,ACTIVE,212.16,343.85,59.965,1474299003,"274151322000083","219011344069620",28.41,26.30,0,332.13,354.97,32.6,29.6,0.225,813664.6,813664.6,1403,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299018,1022129.00
09/19/2016 11:30,2,1.199,ACTIVE,213.06,349.56,59.996,1474299003,"274151322000076","219011344069620",29.08,25.80,0,331.83,356.78,35.4,32.2,0.234,868532.1,868532.1,1413,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299019,1022130.00
09/19/2016 11:30,2,1.275,ACTIVE,214.19,350.17,59.922,1474299003,"201051344000868","219011344069620",28.78,22.30,0,334.54,364.29,37.2,34.0,0.292,552656.3,552656.3,1413,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299020,1022131.00
09/19/2016 11:30,2,1.188,ACTIVE,211.93,348.36,59.970,1474299003,"274151322000095","219011344069620",28.88,25.50,0,331.83,355.88,34.8,31.7,0.230,859767.5,859767.5,1411,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299021,1022132.00
09/19/2016 11:30,2,1.252,ACTIVE,214.41,348.36,59.959,1474299003,"201051344000988","219011344069620",19.00,22.50,0,334.84,358.58,24.1,21.4,0.190,533994.8,533994.8,1407,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299022,1022133.00
09/19/2016 11:30,2,1.264,ACTIVE,213.06,345.96,59.991,1474299003,"201051344001025","219011344069620",28.94,23.00,0,333.33,362.79,37.1,33.9,0.292,563017.0,563017.0,1408,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299023,1022134.00
09/19/2016 11:30,2,1.264,ACTIVE,214.41,349.86,60.007,1474299003,"201051344000458","219011344069620",28.73,23.50,0,334.84,365.19,36.8,33.6,0.301,560021.3,560021.3,1417,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299024,1022135.00
09/19/2016 11:30,2,1.262,ACTIVE,215.09,352.57,59.922,1474299003,"201051344000853","219011344069620",28.92,22.80,0,336.34,367.60,37.0,33.7,0.296,559320.9,559320.9,1423,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299025,1022136.00
09/19/2016 11:30,2,1.221,ACTIVE,213.29,348.06,60.002,1474299003,"201051344000685","219011344069620",28.96,23.30,0,333.03,362.19,35.8,32.7,0.301,562017.7,562017.7,1412,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299026,1022137.00
09/19/2016 11:30,2,1.221,ACTIVE,213.06,347.46,59.944,1474299003,"201051344000917","219011344069620",29.20,23.50,0,333.03,362.19,36.2,33.0,0.287,558965.5,558965.5,1409,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299026,1022138.00
09/19/2016 11:30,2,1.236,ACTIVE,213.06,347.46,59.975,1474299003,"201051344001145","219011344069620",28.96,22.80,0,333.93,362.49,36.3,33.1,0.287,564173.8,564173.8,1409,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299027,1022139.00
09/19/2016 11:30,2,1.256,ACTIVE,213.29,347.76,60.028,1474299003,"201051344000651","219011344069620",28.80,22.50,0,334.54,362.79,36.7,33.5,0.292,557313.5,557313.5,1407,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299028,1022140.00
09/19/2016 11:30,2,1.096,ACTIVE,212.16,346.86,59.996,1474299003,"274151322000088","219011344069620",28.19,25.00,0,332.13,354.67,31.2,28.2,0.203,783065.4,783065.4,1402,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299029,1022141.00
09/19/2016 11:30,2,0.779,ACTIVE,213.06,413.59,60.002,1474299003,"274151322000068","219011344069620",38.29,27.80,0,336.94,428.01,30.8,27.8,0.199,676210.8,676210.8,1437,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299030,1022142.00
09/19/2016 11:30,2,1.271,ACTIVE,212.83,346.56,60.002,1474299003,"201051344001135","219011344069620",28.96,22.80,0,333.03,362.19,37.3,34.1,0.296,553463.9,553463.9,1406,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299031,1022143.00
09/19/2016 11:30,2,1.268,ACTIVE,213.96,350.17,59.981,1474299003,"201051344000594","219011344069620",29.24,24.00,0,334.24,365.19,37.6,34.3,0.296,564418.8,564418.8,1412,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299032,1022144.00
09/19/2016 11:30,2,1.244,ACTIVE,213.29,346.86,60.002,1474299003,"201051344001203","219011344069620",29.38,23.30,0,333.03,363.69,37.0,33.8,0.301,561686.5,561686.5,1410,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299033,1022145.00
09/19/2016 11:30,2,1.117,ACTIVE,212.38,348.36,59.981,1474299003,"274151322000054","219011344069620",28.47,25.50,0,331.23,355.28,32.2,29.2,0.217,799168.1,799168.1,1399,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299034,1022146.00
09/19/2016 11:30,2,1.289,ACTIVE,214.41,349.56,59.975,1474299003,"201051344000867","219011344069620",28.94,23.30,0,335.14,364.89,37.8,34.6,0.296,551723.9,551723.9,1415,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299035,1022147.00
09/19/2016 11:30,2,1.248,ACTIVE,213.29,347.76,60.018,1474299003,"201051344001093","219011344069620",28.98,23.30,0,333.03,362.49,36.7,33.5,0.287,558353.6,558353.6,1412,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299036,1022148.00
09/19/2016 11:30,2,1.236,ACTIVE,214.19,350.17,60.012,1474299003,"201051344000900","219011344069620",29.38,22.50,0,335.44,365.49,36.8,33.6,0.292,568546.1,568546.1,1417,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299037,1022149.00
09/19/2016 11:30,2,1.258,ACTIVE,214.41,350.47,60.018,1474299003,"201051344000648","219011344069620",28.84,22.50,0,336.34,365.80,36.8,33.6,0.292,557231.9,557231.9,1410,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299038,1022150.00
09/19/2016 11:30,2,1.264,ACTIVE,214.41,350.47,60.012,1474299003,"201051344000569","219011344069620",29.22,23.00,0,334.84,365.80,37.5,34.2,0.296,568510.4,568510.4,1417,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299039,1022151.00
09/19/2016 11:30,2,1.287,ACTIVE,214.41,350.17,60.034,1474299003,"201051344000983","219011344069620",28.96,23.00,0,334.54,365.49,37.8,34.5,0.309,561019.4,561019.4,1420,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299039,1022152.00
09/19/2016 11:30,2,1.258,ACTIVE,214.19,349.86,60.012,1474299003,"201051344001158","219011344069620",29.20,22.50,0,335.14,365.49,37.2,34.0,0.301,552640.1,552640.1,1409,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299040,1022153.00
09/19/2016 11:30,2,1.256,ACTIVE,214.41,351.37,60.018,1474299003,"201051344000576","219011344069620",28.90,22.50,0,336.34,367.90,36.8,33.6,0.301,560206.4,560206.4,1421,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299041,1022154.00
09/19/2016 11:30,2,1.117,ACTIVE,212.61,348.06,59.965,1474299003,"274151322000087","219011344069620",28.35,29.50,0,330.93,354.67,32.0,29.0,0.194,771243.4,771243.4,1414,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299042,1022155.00
09/19/2016 11:45,2,0.650,ACTIVE,213.74,343.25,59.986,1474299903,"201051344000645","219011344069620",27.61,23.00,0,336.64,367.60,18.2,15.6,0.128,559689.7,559689.7,1417,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299904,1022156.00
09/19/2016 11:45,2,0.561,ACTIVE,211.93,340.25,59.991,1474299903,"274151322000085","219011344069620",27.33,25.00,0,334.84,355.58,15.5,13.1,0.093,798815.7,798815.7,1402,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299905,1022157.00
09/19/2016 11:45,2,0.650,ACTIVE,213.74,345.06,59.975,1474299903,"201051344000633","219011344069620",28.43,23.00,0,335.74,368.50,18.7,16.1,0.137,551277.6,551277.6,1414,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299906,1022158.00
09/19/2016 11:45,2,0.656,ACTIVE,213.51,343.25,59.975,1474299903,"201051344000469","219011344069620",28.41,21.50,0,335.74,366.40,18.9,16.3,0.137,553883.8,553883.8,1421,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299907,1022159.00
09/19/2016 11:45,2,0.625,ACTIVE,212.16,340.25,59.986,1474299903,"201051344000646","219011344069620",29.20,23.00,0,330.33,363.99,18.5,15.9,0.124,554392.4,554392.4,1410,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299908,1022160.00
09/19/2016 11:45,2,0.590,ACTIVE,211.70,339.34,59.975,1474299903,"274151322000052","219011344069620",27.71,26.00,0,333.63,356.78,16.5,14.0,0.097,821148.0,821148.0,1405,0,0,0,L,1151911521,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299909,1022161.00
09/19/2016 11:45,2,0.686,ACTIVE,212.83,341.45,59.991,1474299903,"201051344000585","219011344069620",27.91,22.80,0,332.43,363.99,19.4,16.8,0.133,564381.1,564381.1,1413,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299909,1022162.00
09/19/2016 11:45,2,0.631,ACTIVE,212.38,339.34,59.970,1474299903,"201051344001230","219011344069620",28.11,23.00,0,330.03,361.89,18.0,15.4,0.128,557363.4,557363.4,1412,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299910,1022163.00
09/19/2016 11:45,2,0.629,ACTIVE,212.83,340.85,59.981,1474299903,"201051344000582","219011344069620",28.07,22.50,0,332.43,363.99,17.9,15.4,0.124,550131.8,550131.8,1408,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299911,1022164.00
09/19/2016 11:45,2,0.656,ACTIVE,212.16,339.95,59.986,1474299903,"201051344000955","219011344069620",28.55,23.00,0,330.33,362.79,19.0,16.4,0.133,564124.6,564124.6,1406,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299912,1022165.00
09/19/2016 11:45,2,0.357,ACTIVE,211.93,406.67,59.965,1474299903,"274151322000094","219011344069620",38.21,26.80,0,333.03,432.82,13.7,11.3,0.084,675743.2,675743.2,1441,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299913,1022166.00
09/19/2016 11:45,2,0.676,ACTIVE,213.51,343.25,59.981,1474299903,"201051344000579","219011344069620",28.55,23.50,0,336.64,366.70,19.6,17.0,0.137,568244.4,568244.4,1407,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299914,1022167.00
09/19/2016 11:45,2,0.654,ACTIVE,212.38,339.95,59.986,1474299903,"201051344000890","219011344069620",28.35,23.80,0,331.23,363.39,18.8,16.3,0.128,561377.6,561377.6,1411,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299915,1022168.00
09/19/2016 11:45,2,0.645,ACTIVE,212.61,340.85,59.949,1474299903,"201051344000438","219011344069620",28.09,23.00,0,332.73,364.59,18.3,15.8,0.128,562822.2,562822.2,1409,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299916,1022169.00
09/19/2016 11:45,2,0.656,ACTIVE,212.61,341.15,59.986,1474299903,"201051344000417","219011344069620",28.27,23.50,0,332.13,363.39,18.8,16.3,0.128,553871.3,553871.3,1408,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299917,1022170.00
09/19/2016 11:45,2,0.562,ACTIVE,211.93,339.34,59.970,1474299903,"274151322000083","219011344069620",27.51,26.00,0,333.63,356.48,15.6,13.2,0.102,813670.9,813670.9,1404,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299918,1022171.00
09/19/2016 11:45,2,0.594,ACTIVE,212.38,343.25,59.949,1474299903,"274151322000076","219011344069620",28.23,25.50,0,334.84,357.68,17.0,14.5,0.110,868539.0,868539.0,1414,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299918,1022172.00
09/19/2016 11:45,2,0.660,ACTIVE,213.29,343.25,59.986,1474299903,"201051344000868","219011344069620",27.77,22.30,0,334.24,366.40,18.6,16.0,0.137,552663.6,552663.6,1414,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299919,1022173.00
09/19/2016 11:45,2,0.586,ACTIVE,211.70,338.74,59.975,1474299903,"274151322000095","219011344069620",27.65,25.30,0,333.93,357.08,16.4,13.9,0.102,859774.2,859774.2,1412,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299920,1022174.00
09/19/2016 11:45,2,0.639,ACTIVE,213.29,344.15,59.949,1474299903,"201051344000988","219011344069620",17.95,22.50,0,336.04,360.38,11.6,9.3,0.080,533999.3,533999.3,1408,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299922,1022175.00
09/19/2016 11:45,2,0.643,ACTIVE,212.38,339.65,59.986,1474299903,"201051344001025","219011344069620",28.25,22.80,0,331.23,364.29,18.4,15.9,0.128,563024.2,563024.2,1409,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299922,1022176.00
09/19/2016 11:45,2,0.637,ACTIVE,213.51,342.95,59.965,1474299903,"201051344000458","219011344069620",28.37,23.30,0,336.64,366.70,18.3,15.8,0.133,560028.5,560028.5,1418,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299923,1022177.00
09/19/2016 11:45,2,0.627,ACTIVE,213.96,344.15,60.018,1474299903,"201051344000853","219011344069620",28.55,22.50,0,337.84,369.70,18.2,15.6,0.128,559328.1,559328.1,1424,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299924,1022178.00
09/19/2016 11:45,2,0.607,ACTIVE,212.83,341.15,59.949,1474299903,"201051344000685","219011344069620",28.11,23.00,0,333.33,364.29,17.3,14.8,0.128,562024.6,562024.6,1413,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299925,1022179.00
09/19/2016 11:45,2,0.605,ACTIVE,212.83,340.85,59.986,1474299903,"201051344000917","219011344069620",28.47,23.50,0,331.23,363.99,17.5,14.9,0.119,558972.4,558972.4,1410,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299926,1022180.00
09/19/2016 11:45,2,0.623,ACTIVE,212.61,340.55,59.975,1474299903,"201051344001145","219011344069620",27.89,22.80,0,333.63,364.59,17.6,15.1,0.124,564180.8,564180.8,1410,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299927,1022181.00
09/19/2016 11:45,2,0.615,ACTIVE,212.61,341.15,59.991,1474299903,"201051344000651","219011344069620",28.45,22.30,0,333.03,365.19,17.8,15.2,0.124,557320.6,557320.6,1408,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299928,1022182.00
09/19/2016 11:45,2,0.523,ACTIVE,211.70,339.65,59.965,1474299903,"274151322000088","219011344069620",27.12,25.00,0,333.33,354.97,14.4,12.0,0.084,783071.3,783071.3,1403,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299929,1022183.00
09/19/2016 11:45,2,0.355,ACTIVE,212.61,410.28,59.965,1474299903,"274151322000068","219011344069620",38.68,27.50,0,333.03,434.33,14.0,11.6,0.071,676216.5,676216.5,1438,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299930,1022184.00
09/19/2016 11:45,2,0.652,ACTIVE,212.38,339.65,59.996,1474299903,"201051344001135","219011344069620",28.07,22.50,0,330.93,363.99,18.6,16.0,0.124,553471.1,553471.1,1407,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299931,1022185.00
09/19/2016 11:45,2,0.643,ACTIVE,213.29,342.95,59.959,1474299903,"201051344000594","219011344069620",28.19,23.80,0,334.54,366.40,18.4,15.8,0.124,564426.1,564426.1,1413,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299932,1022186.00
09/19/2016 11:45,2,0.633,ACTIVE,212.61,339.95,59.975,1474299903,"201051344001203","219011344069620",28.27,23.30,0,333.03,365.49,18.1,15.6,0.128,561693.6,561693.6,1411,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299932,1022187.00
09/19/2016 11:45,2,0.547,ACTIVE,211.93,338.74,59.981,1474299903,"274151322000054","219011344069620",27.10,25.30,0,333.63,356.18,15.0,12.5,0.093,799174.3,799174.3,1400,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299933,1022188.00
09/19/2016 11:45,2,0.643,ACTIVE,213.74,342.35,59.991,1474299903,"201051344000867","219011344069620",28.37,23.30,0,335.44,366.40,18.5,15.9,0.119,551731.2,551731.2,1416,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299934,1022189.00
09/19/2016 11:45,2,0.619,ACTIVE,212.61,341.45,59.896,1474299903,"201051344001093","219011344069620",28.31,23.00,0,331.53,363.99,17.8,15.3,0.119,558360.6,558360.6,1413,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299935,1022190.00
09/19/2016 11:45,2,0.604,ACTIVE,213.51,343.55,59.981,1474299903,"201051344000900","219011344069620",28.31,22.30,0,336.04,367.00,17.3,14.8,0.128,568553.1,568553.1,1418,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299936,1022191.00
09/19/2016 11:45,2,0.627,ACTIVE,213.74,343.55,59.954,1474299903,"201051344000648","219011344069620",28.17,22.30,0,335.74,367.60,17.9,15.4,0.124,557239.0,557239.0,1411,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299937,1022192.00
09/19/2016 11:45,2,0.637,ACTIVE,213.51,343.25,59.991,1474299903,"201051344000569","219011344069620",28.17,22.80,0,336.04,366.70,18.2,15.7,0.128,568517.5,568517.5,1418,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299938,1022193.00
09/19/2016 11:45,2,0.639,ACTIVE,213.51,342.65,59.981,1474299903,"201051344000983","219011344069620",28.39,22.80,0,336.04,366.70,18.4,15.8,0.128,561026.6,561026.6,1421,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299939,1022194.00
09/19/2016 11:45,2,0.625,ACTIVE,213.51,342.65,60.002,1474299903,"201051344001158","219011344069620",27.85,22.50,0,336.04,367.60,17.6,15.1,0.128,552647.2,552647.2,1410,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299940,1022195.00
09/19/2016 11:45,2,0.605,ACTIVE,213.96,344.45,59.996,1474299903,"201051344000576","219011344069620",28.55,22.30,0,337.24,368.80,17.5,15.0,0.124,560213.4,560213.4,1422,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299941,1022196.00
09/19/2016 11:45,2,0.535,ACTIVE,212.16,341.45,59.991,1474299903,"274151322000087","219011344069620",27.21,29.80,0,334.54,355.88,14.8,12.3,0.071,771249.5,771249.5,1415,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474299942,1022197.00
09/19/2016 12:00,2,0.617,ACTIVE,214.64,345.66,59.981,1474300804,"201051344000645","219011344069620",28.17,22.80,0,335.44,363.69,17.6,15.1,0.124,559694.9,559694.9,1418,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300805,1022198.00
09/19/2016 12:00,2,0.533,ACTIVE,213.06,339.95,59.991,1474300804,"274151322000085","219011344069620",27.65,24.50,0,332.73,354.07,14.9,12.5,0.093,798820.1,798820.1,1403,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300806,1022199.00
09/19/2016 12:00,2,0.625,ACTIVE,214.87,347.16,59.991,1474300804,"201051344000633","219011344069620",28.55,22.50,0,334.54,364.59,18.1,15.5,0.128,551283.0,551283.0,1415,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300807,1022200.00
09/19/2016 12:00,2,0.631,ACTIVE,214.41,345.06,59.986,1474300804,"201051344000469","219011344069620",28.65,21.30,0,333.93,363.99,18.3,15.8,0.133,553889.2,553889.2,1422,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300807,1022201.00
