ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 12:00,2,0.629,ACTIVE,213.29,342.05,59.991,1474300804,"201051344000646","219011344069620",28.21,22.80,0,330.33,360.38,18.0,15.5,0.124,554397.7,554397.7,1411,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300808,1022202.00
09/19/2016 12:00,2,0.568,ACTIVE,212.38,340.55,59.975,1474300804,"274151322000052","219011344069620",27.65,25.50,0,332.13,354.97,15.9,13.5,0.102,821152.8,821152.8,1406,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300809,1022203.00
09/19/2016 12:00,2,0.656,ACTIVE,213.74,342.35,60.002,1474300804,"201051344000585","219011344069620",28.37,22.50,0,331.83,361.29,18.9,16.3,0.128,564386.6,564386.6,1414,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300810,1022204.00
09/19/2016 12:00,2,0.604,ACTIVE,213.51,341.45,59.986,1474300804,"201051344001230","219011344069620",28.57,22.80,0,330.33,359.48,17.5,15.0,0.119,557368.6,557368.6,1413,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300811,1022205.00
09/19/2016 12:00,2,0.613,ACTIVE,214.19,342.95,59.981,1474300804,"201051344000582","219011344069620",27.93,22.30,0,332.43,360.99,17.4,14.9,0.115,550137.0,550137.0,1409,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300812,1022206.00
09/19/2016 12:00,2,0.635,ACTIVE,213.29,342.05,60.034,1474300804,"201051344000955","219011344069620",28.49,22.80,0,331.53,360.08,18.4,15.8,0.133,564130.0,564130.0,1407,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300813,1022207.00
09/19/2016 12:00,2,0.355,ACTIVE,213.06,394.35,59.996,1474300804,"274151322000094","219011344069620",37.05,26.30,0,333.63,426.21,13.3,10.9,0.080,675747.1,675747.1,1442,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300814,1022208.00
09/19/2016 12:00,2,0.664,ACTIVE,214.41,344.15,59.991,1474300804,"201051344000579","219011344069620",28.23,23.30,0,334.24,363.39,19.0,16.4,0.128,568250.0,568250.0,1408,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300815,1022209.00
09/19/2016 12:00,2,0.645,ACTIVE,213.29,341.45,59.975,1474300804,"201051344000890","219011344069620",28.17,23.30,0,331.23,360.99,18.4,15.8,0.124,561383.0,561383.0,1412,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300815,1022210.00
09/19/2016 12:00,2,0.615,ACTIVE,213.74,342.05,59.991,1474300804,"201051344000438","219011344069620",28.71,22.80,0,332.13,361.89,17.9,15.4,0.119,562827.5,562827.5,1410,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300816,1022211.00
09/19/2016 12:00,2,0.652,ACTIVE,213.74,342.35,59.991,1474300804,"201051344000417","219011344069620",27.73,23.30,0,331.53,360.38,18.3,15.8,0.124,553876.7,553876.7,1409,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300817,1022212.00
09/19/2016 12:00,2,0.545,ACTIVE,212.83,340.25,59.991,1474300804,"274151322000083","219011344069620",27.43,25.50,0,332.73,354.37,15.2,12.7,0.093,813675.5,813675.5,1405,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300818,1022213.00
09/19/2016 12:00,2,0.570,ACTIVE,213.51,341.75,59.959,1474300804,"274151322000076","219011344069620",28.39,25.00,0,332.73,355.88,16.5,14.0,0.102,868544.0,868544.0,1415,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300819,1022214.00
09/19/2016 12:00,2,0.639,ACTIVE,214.41,344.45,59.991,1474300804,"201051344000868","219011344069620",28.15,22.00,0,333.93,362.79,18.2,15.7,0.124,552669.1,552669.1,1415,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300820,1022215.00
09/19/2016 12:00,2,0.566,ACTIVE,212.83,343.55,59.986,1474300804,"274151322000095","219011344069620",27.77,25.00,0,332.13,355.28,15.9,13.5,0.097,859779.1,859779.1,1413,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300821,1022216.00
09/19/2016 12:00,2,0.611,ACTIVE,214.41,345.36,59.986,1474300804,"201051344000988","219011344069620",18.41,22.00,0,333.03,357.38,11.4,9.1,0.088,534002.6,534002.6,1409,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300822,1022217.00
09/19/2016 12:00,2,0.623,ACTIVE,213.74,341.15,59.981,1474300804,"201051344001025","219011344069620",28.49,22.50,0,332.13,361.29,18.0,15.4,0.124,563029.6,563029.6,1410,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300823,1022218.00
09/19/2016 12:00,2,0.621,ACTIVE,214.41,344.15,59.996,1474300804,"201051344000458","219011344069620",28.47,23.00,0,334.54,363.39,17.9,15.4,0.124,560033.8,560033.8,1419,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300824,1022219.00
09/19/2016 12:00,2,0.615,ACTIVE,215.09,345.96,60.002,1474300804,"201051344000853","219011344069620",28.59,22.30,0,335.74,365.49,17.8,15.3,0.124,559333.4,559333.4,1425,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300825,1022220.00
09/19/2016 12:00,2,0.594,ACTIVE,213.96,343.25,59.944,1474300804,"201051344000685","219011344069620",28.09,22.80,0,332.13,360.99,16.9,14.4,0.128,562029.7,562029.7,1414,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300826,1022221.00
09/19/2016 12:00,2,0.613,ACTIVE,213.74,342.35,59.991,1474300804,"201051344000917","219011344069620",27.91,23.30,0,331.83,361.29,17.4,14.9,0.119,558977.6,558977.6,1411,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300827,1022222.00
09/19/2016 12:00,2,0.607,ACTIVE,213.96,342.65,59.981,1474300804,"201051344001145","219011344069620",28.35,22.30,0,332.43,361.29,17.5,14.9,0.115,564186.0,564186.0,1411,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300827,1022223.00
09/19/2016 12:00,2,0.609,ACTIVE,213.96,342.95,59.986,1474300804,"201051344000651","219011344069620",28.23,22.00,0,332.43,361.29,17.4,14.9,0.119,557325.8,557325.8,1409,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300828,1022224.00
09/19/2016 12:00,2,0.520,ACTIVE,212.61,340.85,59.975,1474300804,"274151322000088","219011344069620",26.72,24.50,0,330.93,353.77,14.0,11.6,0.084,783075.6,783075.6,1404,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300829,1022225.00
09/19/2016 12:00,2,0.350,ACTIVE,213.51,407.27,59.970,1474300804,"274151322000068","219011344069620",38.33,27.00,0,333.33,426.51,13.7,11.3,0.080,676220.7,676220.7,1439,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300830,1022226.00
09/19/2016 12:00,2,0.633,ACTIVE,213.51,340.85,60.018,1474300804,"201051344001135","219011344069620",28.39,22.30,0,331.83,360.38,18.2,15.6,0.124,553476.5,553476.5,1408,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300831,1022227.00
09/19/2016 12:00,2,0.637,ACTIVE,214.19,344.76,59.981,1474300804,"201051344000594","219011344069620",27.89,23.30,0,333.03,363.39,18.0,15.5,0.124,564431.5,564431.5,1414,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300832,1022228.00
09/19/2016 12:00,2,0.609,ACTIVE,213.96,341.75,59.959,1474300804,"201051344001203","219011344069620",28.67,22.80,0,332.43,362.19,17.8,15.2,0.128,561699.0,561699.0,1412,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300833,1022229.00
09/19/2016 12:00,2,0.523,ACTIVE,212.61,340.85,59.970,1474300804,"274151322000054","219011344069620",27.61,24.80,0,332.13,354.37,14.7,12.3,0.088,799178.7,799178.7,1401,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300834,1022230.00
09/19/2016 12:00,2,0.629,ACTIVE,214.64,344.45,59.981,1474300804,"201051344000867","219011344069620",28.47,23.00,0,334.24,362.79,18.2,15.6,0.119,551736.7,551736.7,1417,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300835,1022231.00
09/19/2016 12:00,2,0.621,ACTIVE,213.74,342.35,59.986,1474300804,"201051344001093","219011344069620",28.21,22.80,0,332.43,360.99,17.8,15.2,0.115,558365.9,558365.9,1414,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300836,1022232.00
09/19/2016 12:00,2,0.596,ACTIVE,214.41,345.66,59.975,1474300804,"201051344000900","219011344069620",28.19,22.00,0,334.24,363.09,17.1,14.5,0.119,568558.3,568558.3,1419,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300836,1022233.00
09/19/2016 12:00,2,0.621,ACTIVE,214.87,345.06,59.975,1474300804,"201051344000648","219011344069620",28.27,22.00,0,334.54,363.39,17.8,15.2,0.124,557244.3,557244.3,1412,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300837,1022234.00
09/19/2016 12:00,2,0.619,ACTIVE,214.64,345.36,59.981,1474300804,"201051344000569","219011344069620",28.53,22.50,0,334.54,363.69,17.9,15.4,0.124,568522.9,568522.9,1419,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300838,1022235.00
09/19/2016 12:00,2,0.625,ACTIVE,214.64,345.06,59.981,1474300804,"201051344000983","219011344069620",28.73,22.50,0,334.84,363.39,18.2,15.7,0.128,561032.0,561032.0,1422,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300839,1022236.00
09/19/2016 12:00,2,0.619,ACTIVE,214.64,345.06,59.975,1474300804,"201051344001158","219011344069620",27.95,22.30,0,333.93,363.39,17.6,15.0,0.124,552652.4,552652.4,1411,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300840,1022237.00
09/19/2016 12:00,2,0.602,ACTIVE,214.87,346.26,59.975,1474300804,"201051344000576","219011344069620",28.49,22.00,0,335.74,365.49,17.4,14.9,0.128,560218.6,560218.6,1423,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300841,1022238.00
09/19/2016 12:00,2,0.533,ACTIVE,213.06,343.55,59.975,1474300804,"274151322000087","219011344069620",27.12,29.00,0,332.13,354.07,14.6,12.2,0.080,771253.9,771253.9,1416,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474300842,1022239.00
09/19/2016 12:15,2,0.547,ACTIVE,213.96,342.65,59.949,1474301704,"201051344000645","219011344069620",28.45,22.30,0,336.64,354.07,15.8,13.3,0.110,559698.4,559698.4,1419,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301705,1022240.00
09/19/2016 12:15,2,0.475,ACTIVE,212.16,339.95,59.965,1474301704,"274151322000085","219011344069620",27.45,24.30,0,335.14,347.16,13.2,10.8,0.075,798822.9,798822.9,1404,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301706,1022241.00
09/19/2016 12:15,2,0.576,ACTIVE,213.96,344.15,59.944,1474301704,"201051344000633","219011344069620",28.13,22.30,0,336.04,355.88,16.4,13.9,0.110,551286.6,551286.6,1416,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301707,1022242.00
09/19/2016 12:15,2,0.568,ACTIVE,213.51,342.65,59.944,1474301704,"201051344000469","219011344069620",28.75,21.00,0,335.74,354.07,16.6,14.0,0.115,553892.8,553892.8,1423,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301708,1022243.00
09/19/2016 12:15,2,0.566,ACTIVE,212.16,339.95,59.949,1474301704,"201051344000646","219011344069620",28.31,22.30,0,332.73,350.77,16.3,13.8,0.106,554401.2,554401.2,1412,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301708,1022244.00
09/19/2016 12:15,2,0.504,ACTIVE,211.93,339.95,59.949,1474301704,"274151322000052","219011344069620",27.81,25.00,0,334.24,347.76,14.1,11.7,0.088,821155.8,821155.8,1407,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301709,1022245.00
09/19/2016 12:15,2,0.596,ACTIVE,212.83,340.85,59.949,1474301704,"201051344000585","219011344069620",28.35,22.30,0,333.63,350.77,17.1,14.6,0.110,564390.4,564390.4,1415,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301710,1022246.00
09/19/2016 12:15,2,0.551,ACTIVE,212.61,339.04,59.938,1474301704,"201051344001230","219011344069620",28.33,22.30,0,331.83,350.17,15.8,13.3,0.106,557372.1,557372.1,1414,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301711,1022247.00
09/19/2016 12:15,2,0.551,ACTIVE,213.06,340.85,59.949,1474301704,"201051344000582","219011344069620",28.17,22.00,0,334.24,351.37,15.8,13.3,0.102,550140.4,550140.4,1410,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301712,1022248.00
09/19/2016 12:15,2,0.578,ACTIVE,212.16,339.65,59.959,1474301704,"201051344000955","219011344069620",28.39,22.30,0,332.73,350.47,16.6,14.1,0.110,564133.7,564133.7,1408,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301713,1022249.00
09/19/2016 12:15,2,0.312,ACTIVE,212.16,397.05,59.938,1474301704,"274151322000094","219011344069620",37.25,26.00,0,336.94,421.10,11.8,9.4,0.071,675749.6,675749.6,1443,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301714,1022250.00
09/19/2016 12:15,2,0.596,ACTIVE,213.51,342.35,59.949,1474301704,"201051344000579","219011344069620",28.75,22.80,0,336.34,353.47,17.4,14.8,0.110,568253.8,568253.8,1409,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301715,1022251.00
09/19/2016 12:15,2,0.580,ACTIVE,212.38,339.04,59.954,1474301704,"201051344000890","219011344069620",28.35,23.00,0,333.03,351.37,16.7,14.2,0.106,561386.7,561386.7,1413,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301716,1022252.00
09/19/2016 12:15,2,0.561,ACTIVE,212.61,340.25,59.949,1474301704,"201051344000438","219011344069620",28.57,22.30,0,334.24,351.37,16.3,13.8,0.110,562831.0,562831.0,1411,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301717,1022253.00
09/19/2016 12:15,2,0.590,ACTIVE,212.83,339.95,59.938,1474301704,"201051344000417","219011344069620",28.17,22.80,0,333.33,351.07,16.8,14.3,0.106,553880.4,553880.4,1410,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301718,1022254.00
09/19/2016 12:15,2,0.480,ACTIVE,212.16,339.65,59.944,1474301704,"274151322000083","219011344069620",27.75,25.30,0,334.54,347.46,13.5,11.1,0.084,813678.4,813678.4,1406,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301718,1022255.00
09/19/2016 12:15,2,0.520,ACTIVE,212.83,341.75,59.986,1474301704,"274151322000076","219011344069620",27.87,24.80,0,335.74,348.06,14.6,12.2,0.088,868547.2,868547.2,1416,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301719,1022256.00
09/19/2016 12:15,2,0.562,ACTIVE,213.51,342.35,59.954,1474301704,"201051344000868","219011344069620",28.78,21.50,0,335.74,354.07,16.4,13.9,0.110,552672.7,552672.7,1416,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301720,1022257.00
09/19/2016 12:15,2,0.504,ACTIVE,212.16,339.65,59.949,1474301704,"274151322000095","219011344069620",27.77,24.50,0,334.54,346.86,14.2,11.7,0.084,859782.2,859782.2,1414,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301721,1022258.00
09/19/2016 12:15,2,0.549,ACTIVE,213.51,342.95,59.933,1474301704,"201051344000988","219011344069620",18.51,21.80,0,334.54,352.27,10.3,8.0,0.066,534004.7,534004.7,1410,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301722,1022259.00
09/19/2016 12:15,2,0.568,ACTIVE,212.61,339.65,59.944,1474301704,"201051344001025","219011344069620",28.29,22.00,0,333.93,350.77,16.3,13.8,0.110,563033.2,563033.2,1411,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301723,1022260.00
09/19/2016 12:15,2,0.572,ACTIVE,213.74,342.65,59.944,1474301704,"201051344000458","219011344069620",28.11,22.80,0,336.04,354.07,16.4,13.9,0.115,560037.4,560037.4,1420,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301724,1022261.00
09/19/2016 12:15,2,0.557,ACTIVE,214.19,344.15,59.954,1474301704,"201051344000853","219011344069620",28.75,21.80,0,337.54,355.28,16.2,13.7,0.106,559336.9,559336.9,1426,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301725,1022262.00
09/19/2016 12:15,2,0.537,ACTIVE,213.06,340.85,59.949,1474301704,"201051344000685","219011344069620",28.41,22.30,0,334.24,351.67,15.5,13.0,0.115,562033.1,562033.1,1415,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301726,1022263.00
09/19/2016 12:15,2,0.545,ACTIVE,213.06,340.85,59.928,1474301704,"201051344000917","219011344069620",28.67,22.80,0,333.03,350.77,15.8,13.4,0.102,558981.1,558981.1,1412,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301727,1022264.00
09/19/2016 12:15,2,0.561,ACTIVE,213.06,340.25,59.944,1474301704,"201051344001145","219011344069620",27.95,22.00,0,334.84,351.67,15.9,13.4,0.102,564189.5,564189.5,1412,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301727,1022265.00
09/19/2016 12:15,2,0.553,ACTIVE,213.06,340.85,59.928,1474301704,"201051344000651","219011344069620",28.49,21.80,0,334.54,351.07,15.9,13.5,0.106,557329.2,557329.2,1410,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301728,1022266.00
09/19/2016 12:15,2,0.467,ACTIVE,211.70,337.54,59.917,1474301704,"274151322000088","219011344069620",26.70,24.30,0,333.93,346.26,12.6,10.3,0.066,783078.3,783078.3,1405,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301729,1022267.00
09/19/2016 12:15,2,0.338,ACTIVE,212.83,394.35,59.949,1474301704,"274151322000068","219011344069620",36.92,26.50,0,337.84,419.90,12.6,10.2,0.066,676223.3,676223.3,1440,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301730,1022268.00
09/19/2016 12:15,2,0.584,ACTIVE,212.61,339.65,59.949,1474301704,"201051344001135","219011344069620",28.17,22.00,0,333.03,350.77,16.7,14.2,0.110,553480.2,553480.2,1409,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301731,1022269.00
09/19/2016 12:15,2,0.578,ACTIVE,213.29,342.65,59.949,1474301704,"201051344000594","219011344069620",28.11,23.00,0,335.74,353.77,16.5,14.0,0.110,564435.1,564435.1,1415,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301732,1022270.00
09/19/2016 12:15,2,0.566,ACTIVE,212.83,339.04,59.991,1474301704,"201051344001203","219011344069620",28.47,22.30,0,333.63,352.57,16.4,13.9,0.110,561702.5,561702.5,1413,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301733,1022271.00
09/19/2016 12:15,2,0.484,ACTIVE,212.16,340.55,59.975,1474301704,"274151322000054","219011344069620",27.00,24.50,0,334.54,347.16,13.3,10.9,0.075,799181.5,799181.5,1402,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301734,1022272.00
09/19/2016 12:15,2,0.580,ACTIVE,213.96,341.75,59.996,1474301704,"201051344000867","219011344069620",28.23,22.50,0,336.04,354.07,16.6,14.1,0.102,551740.3,551740.3,1418,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301735,1022273.00
09/19/2016 12:15,2,0.578,ACTIVE,212.61,340.25,59.954,1474301704,"201051344001093","219011344069620",27.75,22.50,0,334.24,351.37,16.2,13.8,0.106,558369.5,558369.5,1415,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301736,1022274.00
09/19/2016 12:15,2,0.541,ACTIVE,213.51,343.25,59.954,1474301704,"201051344000900","219011344069620",28.23,21.50,0,336.34,354.97,15.5,13.0,0.106,568561.7,568561.7,1420,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301737,1022275.00
09/19/2016 12:15,2,0.572,ACTIVE,213.74,342.95,59.954,1474301704,"201051344000648","219011344069620",28.17,21.80,0,337.24,354.37,16.4,13.9,0.110,557247.8,557247.8,1413,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301738,1022276.00
09/19/2016 12:15,2,0.574,ACTIVE,213.74,342.95,59.944,1474301704,"201051344000569","219011344069620",28.23,22.00,0,336.64,354.67,16.4,13.9,0.110,568526.5,568526.5,1420,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301739,1022277.00
09/19/2016 12:15,2,0.574,ACTIVE,213.74,342.35,59.944,1474301704,"201051344000983","219011344069620",28.71,22.00,0,336.04,354.67,16.7,14.2,0.110,561035.7,561035.7,1423,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301739,1022278.00
09/19/2016 12:15,2,0.557,ACTIVE,213.74,342.35,59.996,1474301704,"201051344001158","219011344069620",28.35,21.80,0,336.04,354.07,16.0,13.6,0.110,552655.9,552655.9,1412,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301740,1022279.00
09/19/2016 12:15,2,0.561,ACTIVE,214.19,343.85,59.949,1474301704,"201051344000576","219011344069620",28.21,21.80,0,336.94,355.58,16.0,13.6,0.106,560222.1,560222.1,1424,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301741,1022280.00
09/19/2016 12:15,2,0.484,ACTIVE,212.61,340.85,59.954,1474301704,"274151322000087","219011344069620",27.10,27.80,0,334.84,347.46,13.3,10.9,0.062,771256.7,771256.7,1417,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474301742,1022281.00
09/19/2016 12:30,2,0.912,ACTIVE,214.19,346.56,59.954,1474302603,"201051344000645","219011344069620",28.47,22.30,0,335.14,356.78,26.4,23.5,0.199,559702.1,559702.1,1420,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302604,1022282.00
09/19/2016 12:30,2,0.811,ACTIVE,211.93,341.45,59.970,1474302603,"274151322000085","219011344069620",27.67,24.30,0,332.43,349.26,22.8,20.0,0.137,798826.0,798826.0,1405,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302605,1022283.00
09/19/2016 12:30,2,0.916,ACTIVE,213.96,347.76,59.912,1474302603,"201051344000633","219011344069620",29.08,22.00,0,334.84,357.98,27.0,24.1,0.217,551290.4,551290.4,1417,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302606,1022284.00
09/19/2016 12:30,2,0.928,ACTIVE,213.74,346.26,59.933,1474302603,"201051344000469","219011344069620",28.96,21.00,0,333.33,356.78,27.3,24.4,0.217,553896.7,553896.7,1424,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302607,1022285.00
09/19/2016 12:30,2,0.906,ACTIVE,212.38,343.25,59.986,1474302603,"201051344000646","219011344069620",29.18,22.00,0,331.23,353.77,26.9,24.0,0.203,554405.1,554405.1,1413,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302608,1022286.00
09/19/2016 12:30,2,0.859,ACTIVE,211.93,341.75,59.944,1474302603,"274151322000052","219011344069620",27.77,25.00,0,331.83,350.17,24.1,21.4,0.164,821159.1,821159.1,1408,0,0,0,L,1151911521,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302608,1022287.00
09/19/2016 12:30,2,0.953,ACTIVE,212.83,344.15,59.954,1474302603,"201051344000585","219011344069620",29.10,22.30,0,332.13,354.97,28.1,25.2,0.212,564394.5,564394.5,1416,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302609,1022288.00
09/19/2016 12:30,2,0.914,ACTIVE,212.38,342.35,59.922,1474302603,"201051344001230","219011344069620",28.69,22.30,0,330.93,352.57,26.6,23.7,0.199,557375.8,557375.8,1415,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302610,1022289.00
09/19/2016 12:30,2,0.908,ACTIVE,213.06,344.76,59.954,1474302603,"201051344000582","219011344069620",28.71,21.80,0,332.73,354.37,26.4,23.6,0.203,550144.1,550144.1,1411,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302611,1022290.00
09/19/2016 12:30,2,0.926,ACTIVE,212.16,343.25,59.959,1474302603,"201051344000955","219011344069620",29.08,22.30,0,330.93,353.47,27.3,24.4,0.208,564137.6,564137.6,1409,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302612,1022291.00
09/19/2016 12:30,2,0.551,ACTIVE,211.93,402.77,59.928,1474302603,"274151322000094","219011344069620",37.73,25.50,0,335.44,418.70,21.2,18.6,0.133,675752.3,675752.3,1444,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302613,1022292.00
09/19/2016 12:30,2,0.971,ACTIVE,213.74,345.96,59.949,1474302603,"201051344000579","219011344069620",28.94,22.50,0,334.54,357.08,28.5,25.6,0.208,568257.9,568257.9,1410,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302614,1022293.00
09/19/2016 12:30,2,0.939,ACTIVE,212.38,342.65,59.912,1474302603,"201051344000890","219011344069620",29.22,22.80,0,330.93,354.07,27.8,24.9,0.203,561390.7,561390.7,1414,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302615,1022294.00
09/19/2016 12:30,2,0.922,ACTIVE,212.83,343.85,59.954,1474302603,"201051344000438","219011344069620",29.18,22.30,0,332.43,354.97,27.3,24.4,0.208,562834.9,562834.9,1412,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302616,1022295.00
09/19/2016 12:30,2,0.949,ACTIVE,212.83,343.55,59.986,1474302603,"201051344000417","219011344069620",28.61,22.80,0,332.43,354.07,27.5,24.6,0.208,553884.4,553884.4,1411,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302617,1022296.00
09/19/2016 12:30,2,0.854,ACTIVE,211.93,340.25,59.954,1474302603,"274151322000083","219011344069620",27.77,25.00,0,332.13,350.47,24.0,21.2,0.159,813681.5,813681.5,1407,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302617,1022297.00
09/19/2016 12:30,2,0.881,ACTIVE,212.61,344.45,59.938,1474302603,"274151322000076","219011344069620",29.08,24.50,0,332.73,351.07,26.0,23.2,0.172,868550.7,868550.7,1417,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302618,1022298.00
09/19/2016 12:30,2,0.969,ACTIVE,213.51,346.26,59.954,1474302603,"201051344000868","219011344069620",28.45,21.50,0,333.63,357.08,27.9,25.0,0.217,552676.6,552676.6,1417,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302619,1022299.00
09/19/2016 12:30,2,0.877,ACTIVE,212.16,344.15,59.954,1474302603,"274151322000095","219011344069620",28.78,24.30,0,330.93,350.77,25.6,22.8,0.159,859785.5,859785.5,1415,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302620,1022300.00
09/19/2016 12:30,2,0.932,ACTIVE,213.51,345.36,59.944,1474302603,"201051344000988","219011344069620",19.08,21.80,0,334.24,353.17,18.0,15.5,0.137,534007.0,534007.0,1411,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302621,1022301.00
09/19/2016 12:30,2,0.951,ACTIVE,212.61,342.95,59.986,1474302603,"201051344001025","219011344069620",29.00,22.00,0,331.83,355.28,28.0,25.1,0.208,563037.1,563037.1,1412,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302622,1022302.00
09/19/2016 12:30,2,0.939,ACTIVE,213.74,345.96,59.959,1474302603,"201051344000458","219011344069620",29.12,22.50,0,334.84,357.08,27.7,24.8,0.217,560041.3,560041.3,1421,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302623,1022303.00
09/19/2016 12:30,2,0.951,ACTIVE,214.19,347.16,59.938,1474302603,"201051344000853","219011344069620",28.88,21.80,0,336.04,358.88,27.9,25.0,0.217,559340.8,559340.8,1427,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302624,1022304.00
09/19/2016 12:30,2,0.912,ACTIVE,212.83,344.45,59.949,1474302603,"201051344000685","219011344069620",29.10,22.00,0,332.13,355.58,26.9,24.0,0.221,562036.8,562036.8,1416,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302625,1022305.00
09/19/2016 12:30,2,0.936,ACTIVE,212.83,344.15,59.907,1474302603,"201051344000917","219011344069620",28.94,22.80,0,331.83,354.97,27.5,24.6,0.212,558984.9,558984.9,1413,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302626,1022306.00
09/19/2016 12:30,2,0.945,ACTIVE,212.83,343.85,59.954,1474302603,"201051344001145","219011344069620",28.92,21.80,0,333.03,355.28,27.7,24.8,0.208,564193.3,564193.3,1413,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302627,1022307.00
09/19/2016 12:30,2,0.947,ACTIVE,213.06,344.76,59.954,1474302603,"201051344000651","219011344069620",28.82,21.80,0,332.73,355.58,27.7,24.8,0.217,557333.1,557333.1,1411,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302628,1022308.00
09/19/2016 12:30,2,0.818,ACTIVE,211.70,344.15,59.949,1474302603,"274151322000088","219011344069620",27.87,24.30,0,330.93,349.56,23.1,20.3,0.141,783081.3,783081.3,1406,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302629,1022309.00
09/19/2016 12:30,2,0.598,ACTIVE,212.61,396.45,59.975,1474302603,"274151322000068","219011344069620",37.21,26.30,0,336.64,424.71,22.4,19.7,0.137,676226.2,676226.2,1441,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302629,1022310.00
09/19/2016 12:30,2,0.959,ACTIVE,212.61,342.95,59.954,1474302603,"201051344001135","219011344069620",29.26,21.80,0,331.23,354.67,28.4,25.5,0.217,553484.2,553484.2,1410,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302630,1022311.00
09/19/2016 12:30,2,0.965,ACTIVE,213.29,345.96,59.965,1474302603,"201051344000594","219011344069620",29.18,22.80,0,334.24,357.38,28.6,25.7,0.217,564439.1,564439.1,1416,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302631,1022312.00
09/19/2016 12:30,2,0.973,ACTIVE,213.06,343.85,59.954,1474302603,"201051344001203","219011344069620",28.57,22.30,0,332.13,356.48,28.1,25.2,0.221,561706.4,561706.4,1414,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302632,1022313.00
09/19/2016 12:30,2,0.857,ACTIVE,212.38,340.85,59.954,1474302603,"274151322000054","219011344069620",27.79,24.30,0,331.53,350.47,24.2,21.4,0.146,799184.7,799184.7,1403,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302633,1022314.00
09/19/2016 12:30,2,0.988,ACTIVE,213.74,345.36,59.922,1474302603,"201051344000867","219011344069620",28.82,22.50,0,334.24,357.38,28.9,26.0,0.221,551744.4,551744.4,1419,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302634,1022315.00
09/19/2016 12:30,2,0.963,ACTIVE,212.83,344.45,59.949,1474302603,"201051344001093","219011344069620",29.00,22.30,0,332.43,355.28,28.3,25.4,0.208,558373.4,558373.4,1416,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302635,1022316.00
09/19/2016 12:30,2,0.959,ACTIVE,213.74,346.86,59.959,1474302603,"201051344000900","219011344069620",28.69,21.50,0,334.84,357.98,27.9,25.0,0.225,568565.5,568565.5,1421,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302636,1022317.00
09/19/2016 12:30,2,0.973,ACTIVE,213.96,346.56,59.991,1474302603,"201051344000648","219011344069620",28.67,21.50,0,334.84,357.98,28.2,25.3,0.217,557251.8,557251.8,1414,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302637,1022318.00
09/19/2016 12:30,2,0.986,ACTIVE,213.74,346.56,59.975,1474302603,"201051344000569","219011344069620",28.90,22.00,0,334.24,357.98,28.9,26.0,0.225,568530.5,568530.5,1421,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302638,1022319.00
09/19/2016 12:30,2,0.980,ACTIVE,213.74,345.96,59.949,1474302603,"201051344000983","219011344069620",29.32,22.00,0,334.84,357.68,29.1,26.2,0.225,561039.7,561039.7,1424,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302639,1022320.00
09/19/2016 12:30,2,0.977,ACTIVE,213.74,346.26,59.970,1474302603,"201051344001158","219011344069620",28.86,21.80,0,334.24,357.98,28.6,25.7,0.225,552659.9,552659.9,1413,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302640,1022321.00
09/19/2016 12:30,2,0.955,ACTIVE,214.19,347.46,59.986,1474302603,"201051344000576","219011344069620",29.14,21.80,0,335.44,358.58,28.3,25.4,0.217,560225.9,560225.9,1425,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302641,1022322.00
09/19/2016 12:30,2,0.871,ACTIVE,212.16,345.06,59.965,1474302603,"274151322000087","219011344069620",27.81,27.50,0,331.23,350.17,24.5,21.7,0.137,771259.9,771259.9,1418,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474302642,1022323.00
09/19/2016 12:45,2,1.492,ACTIVE,214.64,352.27,59.975,1474303503,"201051344000645","219011344069620",28.61,22.80,0,335.74,370.00,43.2,39.8,0.345,559709.9,559709.9,1421,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303504,1022324.00
09/19/2016 12:45,2,1.484,ACTIVE,214.41,353.47,59.981,1474303503,"201051344000633","219011344069620",29.34,22.30,0,334.54,370.90,44.1,40.7,0.362,551298.4,551298.4,1418,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303506,1022325.00
09/19/2016 12:45,2,1.514,ACTIVE,214.41,352.87,59.975,1474303503,"201051344000469","219011344069620",28.88,21.50,0,334.54,370.00,44.3,40.9,0.371,553904.7,553904.7,1425,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303507,1022326.00
09/19/2016 12:45,2,1.477,ACTIVE,212.83,348.96,59.970,1474303503,"201051344000646","219011344069620",29.14,22.80,0,331.23,366.40,43.6,40.2,0.358,554413.0,554413.0,1414,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303508,1022327.00
09/19/2016 12:45,2,1.373,ACTIVE,211.93,342.95,59.975,1474303503,"274151322000052","219011344069620",28.75,25.50,0,333.63,358.58,40.0,36.7,0.278,821166.3,821166.3,1409,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303509,1022328.00
09/19/2016 12:45,2,1.516,ACTIVE,213.51,350.17,59.996,1474303503,"201051344000585","219011344069620",29.44,22.50,0,332.43,367.60,45.2,41.7,0.362,564402.6,564402.6,1417,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303510,1022329.00
09/19/2016 12:45,2,1.467,ACTIVE,212.83,348.36,60.007,1474303503,"201051344001230","219011344069620",29.24,22.50,0,330.63,365.49,43.5,40.1,0.354,557383.6,557383.6,1416,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303510,1022330.00
09/19/2016 12:45,2,1.453,ACTIVE,213.74,350.17,59.975,1474303503,"201051344000582","219011344069620",29.28,22.00,0,333.33,367.60,43.1,39.7,0.345,550151.9,550151.9,1412,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303511,1022331.00
09/19/2016 12:45,2,1.484,ACTIVE,212.61,348.36,59.970,1474303503,"201051344000955","219011344069620",29.32,22.50,0,331.83,366.70,44.1,40.6,0.367,564145.6,564145.6,1410,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303512,1022332.00
09/19/2016 12:45,2,0.916,ACTIVE,212.38,411.78,59.981,1474303503,"274151322000094","219011344069620",38.47,26.30,0,332.13,432.82,35.8,32.6,0.243,675758.6,675758.6,1445,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303513,1022333.00
09/19/2016 12:45,2,1.537,ACTIVE,214.41,352.27,59.954,1474303503,"201051344000579","219011344069620",29.20,23.00,0,335.74,370.30,45.5,42.0,0.367,568266.2,568266.2,1411,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303514,1022334.00
09/19/2016 12:45,2,1.500,ACTIVE,212.83,348.66,60.002,1474303503,"201051344000890","219011344069620",29.44,23.00,0,331.53,367.00,44.8,41.3,0.354,561398.7,561398.7,1415,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303515,1022335.00
09/19/2016 12:45,2,1.488,ACTIVE,213.29,350.17,59.954,1474303503,"201051344000438","219011344069620",29.28,22.50,0,332.13,367.30,44.2,40.7,0.367,562842.8,562842.8,1413,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303516,1022336.00
09/19/2016 12:45,2,1.486,ACTIVE,213.06,348.36,59.981,1474303503,"201051344000417","219011344069620",29.36,23.00,0,331.83,366.70,44.3,40.8,0.362,553892.3,553892.3,1412,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303517,1022337.00
09/19/2016 12:45,2,1.355,ACTIVE,211.70,350.47,59.986,1474303503,"274151322000083","219011344069620",29.02,25.50,0,333.93,358.58,39.8,36.5,0.265,813688.5,813688.5,1408,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303518,1022338.00
09/19/2016 12:45,2,1.439,ACTIVE,212.61,351.37,59.986,1474303503,"274151322000076","219011344069620",29.60,25.00,0,334.54,360.38,43.2,39.7,0.296,868558.3,868558.3,1418,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303519,1022339.00
09/19/2016 12:45,2,1.516,ACTIVE,213.96,351.67,60.007,1474303503,"201051344000868","219011344069620",29.40,21.80,0,334.54,370.00,45.1,41.6,0.354,552684.8,552684.8,1418,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303520,1022340.00
09/19/2016 12:45,2,1.438,ACTIVE,211.93,352.27,59.954,1474303503,"274151322000095","219011344069620",29.28,25.00,0,333.33,359.18,42.7,39.3,0.283,859793.1,859793.1,1416,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303520,1022341.00
09/19/2016 12:45,2,1.533,ACTIVE,214.19,350.17,59.981,1474303503,"201051344000988","219011344069620",19.00,22.00,0,334.84,362.19,29.6,26.6,0.239,534012.1,534012.1,1412,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303521,1022342.00
09/19/2016 12:45,2,1.527,ACTIVE,213.06,348.66,59.991,1474303503,"201051344001025","219011344069620",29.16,22.30,0,332.13,367.90,45.2,41.7,0.362,563045.2,563045.2,1413,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303522,1022343.00
09/19/2016 12:45,2,1.523,ACTIVE,214.19,352.27,59.981,1474303503,"201051344000458","219011344069620",29.04,23.00,0,334.84,370.90,44.8,41.3,0.367,560049.3,560049.3,1422,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303523,1022344.00
