ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 12:45,2,1.533,ACTIVE,214.87,354.07,59.933,1474303503,"201051344000853","219011344069620",29.00,22.30,0,336.04,373.91,45.1,41.6,0.367,559348.9,559348.9,1428,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303524,1022345.00
09/19/2016 12:45,2,1.496,ACTIVE,213.29,350.77,59.981,1474303503,"201051344000685","219011344069620",28.90,22.50,0,332.43,367.60,43.8,40.4,0.371,562044.6,562044.6,1417,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303525,1022346.00
09/19/2016 12:45,2,1.484,ACTIVE,213.29,349.86,59.986,1474303503,"201051344000917","219011344069620",29.54,23.00,0,330.63,368.20,44.5,41.0,0.367,558992.7,558992.7,1414,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303526,1022347.00
09/19/2016 12:45,2,1.500,ACTIVE,213.29,349.86,59.991,1474303503,"201051344001145","219011344069620",29.36,22.00,0,333.03,367.90,44.7,41.2,0.358,564201.2,564201.2,1414,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303527,1022348.00
09/19/2016 12:45,2,1.508,ACTIVE,213.51,350.77,59.981,1474303503,"201051344000651","219011344069620",29.34,21.80,0,334.24,368.50,44.9,41.4,0.367,557341.0,557341.0,1412,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303528,1022349.00
09/19/2016 12:45,2,1.350,ACTIVE,211.70,345.66,59.970,1474303503,"274151322000088","219011344069620",28.13,24.50,0,333.63,357.38,38.5,35.2,0.256,783088.0,783088.0,1407,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303529,1022350.00
09/19/2016 12:45,2,0.916,ACTIVE,212.61,422.00,59.986,1474303503,"274151322000068","219011344069620",39.78,27.00,0,332.43,438.83,36.7,33.5,0.239,676232.7,676232.7,1442,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303530,1022351.00
09/19/2016 12:45,2,1.518,ACTIVE,213.06,348.36,59.981,1474303503,"201051344001135","219011344069620",29.48,22.00,0,333.03,367.60,45.3,41.8,0.367,553492.3,553492.3,1411,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303531,1022352.00
09/19/2016 12:45,2,1.543,ACTIVE,213.51,352.27,59.996,1474303503,"201051344000594","219011344069620",29.32,23.00,0,334.24,370.90,45.9,42.3,0.371,564447.2,564447.2,1417,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303531,1022353.00
09/19/2016 12:45,2,1.521,ACTIVE,213.51,349.86,59.996,1474303503,"201051344001203","219011344069620",29.46,22.50,0,333.03,369.10,45.4,41.9,0.376,561714.5,561714.5,1415,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303532,1022354.00
09/19/2016 12:45,2,1.365,ACTIVE,211.70,342.65,59.981,1474303503,"274151322000054","219011344069620",28.59,24.80,0,333.63,358.28,39.5,36.2,0.274,799191.6,799191.6,1404,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303533,1022355.00
09/19/2016 12:45,2,1.525,ACTIVE,213.96,350.17,59.986,1474303503,"201051344000867","219011344069620",29.74,22.80,0,334.24,369.70,46.0,42.4,0.367,551752.6,551752.6,1420,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303534,1022356.00
09/19/2016 12:45,2,1.518,ACTIVE,213.51,351.07,59.986,1474303503,"201051344001093","219011344069620",29.38,22.80,0,332.43,368.80,45.2,41.7,0.358,558381.4,558381.4,1417,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303535,1022357.00
09/19/2016 12:45,2,1.527,ACTIVE,213.96,351.97,59.991,1474303503,"201051344000900","219011344069620",29.30,22.00,0,334.24,370.60,45.4,41.9,0.371,568573.4,568573.4,1422,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303536,1022358.00
09/19/2016 12:45,2,1.506,ACTIVE,214.19,351.97,59.991,1474303503,"201051344000648","219011344069620",29.50,22.00,0,335.44,372.41,45.0,41.5,0.367,557259.8,557259.8,1415,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303537,1022359.00
09/19/2016 12:45,2,1.561,ACTIVE,214.19,352.57,59.991,1474303503,"201051344000569","219011344069620",29.00,22.50,0,334.84,371.21,45.9,42.3,0.371,568538.6,568538.6,1422,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303538,1022360.00
09/19/2016 12:45,2,1.543,ACTIVE,214.19,351.67,59.991,1474303503,"201051344000983","219011344069620",29.54,22.50,0,334.84,371.21,46.2,42.7,0.389,561047.9,561047.9,1425,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303539,1022361.00
09/19/2016 12:45,2,1.555,ACTIVE,214.19,352.57,59.965,1474303503,"201051344001158","219011344069620",29.04,22.30,0,335.14,370.90,45.8,42.3,0.380,552667.9,552667.9,1414,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303540,1022362.00
09/19/2016 12:45,2,1.514,ACTIVE,214.41,353.47,59.996,1474303503,"201051344000576","219011344069620",29.46,22.00,0,335.44,373.01,45.2,41.7,0.362,560233.9,560233.9,1426,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303541,1022363.00
09/19/2016 12:45,2,1.373,ACTIVE,211.70,348.06,59.991,1474303503,"274151322000087","219011344069620",28.53,28.50,0,334.24,357.38,39.6,36.3,0.230,771266.8,771266.8,1419,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303541,1022364.00
09/19/2016 12:45,2,1.373,ACTIVE,211.70,342.65,59.965,1474303503,"274151322000085","219011344069620",28.55,24.50,0,334.54,357.68,39.7,36.4,0.265,798833.1,798833.1,1406,0,0,0,L,1151911521,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474303542,1022365.00
09/19/2016 13:00,2,1.287,ACTIVE,214.64,351.07,60.034,1474304403,"201051344000645","219011344069620",28.47,23.30,0,337.54,373.31,37.1,33.9,0.292,559720.1,559720.1,1422,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304405,1022366.00
09/19/2016 13:00,2,1.154,ACTIVE,212.38,344.76,60.007,1474304403,"274151322000085","219011344069620",27.83,25.00,0,334.54,360.38,32.5,29.5,0.217,798841.7,798841.7,1407,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304406,1022367.00
09/19/2016 13:00,2,1.289,ACTIVE,214.41,351.67,60.034,1474304403,"201051344000633","219011344069620",28.90,23.00,0,336.64,374.51,37.7,34.5,0.305,551308.8,551308.8,1419,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304407,1022368.00
09/19/2016 13:00,2,1.291,ACTIVE,214.19,351.07,60.012,1474304403,"201051344000469","219011344069620",28.90,21.80,0,335.44,373.61,37.8,34.6,0.314,553915.2,553915.2,1426,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304408,1022369.00
09/19/2016 13:00,2,1.266,ACTIVE,212.61,347.46,60.007,1474304403,"201051344000646","219011344069620",29.00,23.30,0,332.73,370.30,37.2,34.0,0.301,554423.2,554423.2,1415,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304409,1022370.00
09/19/2016 13:00,2,1.178,ACTIVE,211.93,347.46,60.012,1474304403,"274151322000052","219011344069620",28.63,26.30,0,333.33,360.99,34.2,31.1,0.217,821175.7,821175.7,1410,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304410,1022371.00
09/19/2016 13:00,2,1.311,ACTIVE,213.51,348.06,60.002,1474304403,"201051344000585","219011344069620",29.02,22.80,0,333.03,370.90,38.6,35.3,0.305,564413.2,564413.2,1418,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304411,1022372.00
09/19/2016 13:00,2,1.258,ACTIVE,212.83,347.16,60.012,1474304403,"201051344001230","219011344069620",28.92,23.00,0,332.13,368.80,36.9,33.6,0.305,557393.8,557393.8,1417,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304411,1022373.00
09/19/2016 13:00,2,1.252,ACTIVE,213.74,347.76,60.007,1474304403,"201051344000582","219011344069620",28.88,22.30,0,333.63,370.90,36.6,33.4,0.292,550161.9,550161.9,1413,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304412,1022374.00
09/19/2016 13:00,2,1.270,ACTIVE,212.83,346.56,59.970,1474304403,"201051344000955","219011344069620",29.18,23.00,0,333.03,369.70,37.5,34.3,0.301,564155.9,564155.9,1411,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304413,1022375.00
09/19/2016 13:00,2,0.764,ACTIVE,212.38,417.79,60.007,1474304403,"274151322000094","219011344069620",38.92,26.50,0,332.73,443.94,29.9,27.0,0.203,675766.8,675766.8,1446,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304414,1022376.00
09/19/2016 13:00,2,1.320,ACTIVE,214.41,350.77,60.007,1474304403,"201051344000579","219011344069620",28.78,23.80,0,336.64,373.91,38.5,35.3,0.305,568276.8,568276.8,1412,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304415,1022377.00
09/19/2016 13:00,2,1.289,ACTIVE,212.83,346.56,60.007,1474304403,"201051344000890","219011344069620",29.04,23.50,0,331.83,370.60,38.0,34.7,0.301,561409.2,561409.2,1416,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304416,1022378.00
09/19/2016 13:00,2,1.250,ACTIVE,213.29,348.06,60.018,1474304403,"201051344000438","219011344069620",29.42,23.00,0,334.54,371.21,37.3,34.1,0.301,562853.1,562853.1,1414,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304417,1022379.00
09/19/2016 13:00,2,1.281,ACTIVE,213.29,347.76,60.023,1474304403,"201051344000417","219011344069620",28.75,23.50,0,332.73,370.00,37.3,34.1,0.301,553902.6,553902.6,1413,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304418,1022380.00
09/19/2016 13:00,2,1.158,ACTIVE,212.38,348.66,59.965,1474304403,"274151322000083","219011344069620",28.47,26.00,0,334.24,360.38,33.4,30.3,0.221,813697.8,813697.8,1409,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304419,1022381.00
09/19/2016 13:00,2,1.232,ACTIVE,212.61,346.86,60.007,1474304403,"274151322000076","219011344069620",29.04,25.80,0,334.84,363.69,36.3,33.1,0.261,868568.4,868568.4,1419,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304419,1022382.00
09/19/2016 13:00,2,1.301,ACTIVE,213.96,350.17,60.018,1474304403,"201051344000868","219011344069620",28.73,22.30,0,335.14,373.01,37.9,34.7,0.296,552695.2,552695.2,1419,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304420,1022383.00
09/19/2016 13:00,2,1.221,ACTIVE,212.16,345.66,60.012,1474304403,"274151322000095","219011344069620",28.82,25.30,0,333.63,361.89,35.6,32.4,0.230,859802.9,859802.9,1417,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304421,1022384.00
09/19/2016 13:00,2,1.297,ACTIVE,214.19,348.06,60.007,1474304403,"201051344000988","219011344069620",18.75,22.80,0,336.04,364.29,24.6,21.8,0.194,534018.7,534018.7,1413,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304422,1022385.00
09/19/2016 13:00,2,1.285,ACTIVE,213.06,346.86,60.012,1474304403,"201051344001025","219011344069620",28.92,22.80,0,332.73,371.21,37.7,34.4,0.296,563055.5,563055.5,1414,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304423,1022386.00
09/19/2016 13:00,2,1.285,ACTIVE,214.19,349.56,60.018,1474304403,"201051344000458","219011344069620",28.69,23.80,0,336.94,373.01,37.3,34.1,0.309,560059.5,560059.5,1423,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304424,1022387.00
09/19/2016 13:00,2,1.273,ACTIVE,214.64,351.37,60.034,1474304403,"201051344000853","219011344069620",29.08,23.00,0,336.94,376.62,37.5,34.3,0.296,559359.2,559359.2,1429,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304425,1022388.00
09/19/2016 13:00,2,1.248,ACTIVE,213.06,347.76,60.018,1474304403,"201051344000685","219011344069620",28.75,23.00,0,332.73,370.30,36.4,33.2,0.305,562054.6,562054.6,1418,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304426,1022389.00
09/19/2016 13:00,2,1.268,ACTIVE,213.29,348.36,60.018,1474304403,"201051344000917","219011344069620",28.65,23.30,0,333.33,370.60,36.8,33.6,0.296,559002.9,559002.9,1415,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304427,1022390.00
09/19/2016 13:00,2,1.260,ACTIVE,213.29,348.06,60.007,1474304403,"201051344001145","219011344069620",28.86,22.80,0,334.84,370.90,36.8,33.6,0.287,564211.4,564211.4,1415,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304428,1022391.00
09/19/2016 13:00,2,1.271,ACTIVE,213.29,348.06,60.023,1474304403,"201051344000651","219011344069620",28.65,22.30,0,334.84,371.21,37.0,33.7,0.296,557351.3,557351.3,1413,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304428,1022392.00
09/19/2016 13:00,2,1.125,ACTIVE,211.93,341.75,60.012,1474304403,"274151322000088","219011344069620",27.79,24.80,0,333.63,359.78,31.7,28.7,0.212,783096.7,783096.7,1408,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304429,1022393.00
09/19/2016 13:00,2,0.803,ACTIVE,212.83,401.56,60.012,1474304403,"274151322000068","219011344069620",37.65,27.80,0,334.84,444.54,30.6,27.6,0.199,676241.1,676241.1,1443,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304430,1022394.00
09/19/2016 13:00,2,1.283,ACTIVE,213.06,346.26,60.012,1474304403,"201051344001135","219011344069620",28.84,22.80,0,332.73,370.00,37.5,34.3,0.296,553502.6,553502.6,1412,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304431,1022395.00
09/19/2016 13:00,2,1.293,ACTIVE,213.74,350.17,60.018,1474304403,"201051344000594","219011344069620",28.92,23.50,0,335.14,373.01,37.9,34.7,0.305,564457.7,564457.7,1418,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304432,1022396.00
09/19/2016 13:00,2,1.246,ACTIVE,213.29,347.16,59.991,1474304403,"201051344001203","219011344069620",29.54,23.00,0,334.24,371.81,37.3,34.1,0.309,561724.8,561724.8,1416,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304433,1022397.00
09/19/2016 13:00,2,1.137,ACTIVE,212.16,348.96,60.023,1474304403,"274151322000054","219011344069620",28.15,25.50,0,333.33,360.69,32.4,29.4,0.217,799200.6,799200.6,1405,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304434,1022398.00
09/19/2016 13:00,2,1.283,ACTIVE,214.19,349.56,60.018,1474304403,"201051344000867","219011344069620",29.20,23.30,0,335.14,372.41,38.0,34.8,0.296,551763.0,551763.0,1421,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304435,1022399.00
09/19/2016 13:00,2,1.258,ACTIVE,213.29,347.76,60.018,1474304403,"201051344001093","219011344069620",29.16,23.00,0,332.73,370.60,37.2,34.0,0.287,558391.6,558391.6,1418,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304436,1022400.00
09/19/2016 13:00,2,1.248,ACTIVE,214.19,350.17,60.023,1474304403,"201051344000900","219011344069620",29.24,22.50,0,335.74,373.01,37.0,33.8,0.296,568583.6,568583.6,1423,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304437,1022401.00
09/19/2016 13:00,2,1.281,ACTIVE,214.41,349.86,60.018,1474304403,"201051344000648","219011344069620",28.41,22.50,0,337.24,373.31,36.9,33.7,0.296,557269.9,557269.9,1416,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304438,1022402.00
09/19/2016 13:00,2,1.270,ACTIVE,214.41,350.17,60.028,1474304403,"201051344000569","219011344069620",29.16,23.00,0,336.64,373.31,37.5,34.3,0.305,568549.0,568549.0,1423,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304438,1022403.00
09/19/2016 13:00,2,1.283,ACTIVE,214.19,349.56,60.012,1474304403,"201051344000983","219011344069620",29.14,23.30,0,335.74,373.01,37.9,34.7,0.305,561058.3,561058.3,1426,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304439,1022404.00
09/19/2016 13:00,2,1.291,ACTIVE,214.41,349.56,60.012,1474304403,"201051344001158","219011344069620",28.49,23.00,0,336.04,373.31,37.3,34.1,0.305,552678.2,552678.2,1415,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304440,1022405.00
09/19/2016 13:00,2,1.270,ACTIVE,214.64,351.97,60.007,1474304403,"201051344000576","219011344069620",28.65,22.50,0,336.64,375.71,36.8,33.6,0.296,560244.0,560244.0,1427,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304441,1022406.00
09/19/2016 13:00,2,1.141,ACTIVE,212.38,343.25,60.012,1474304403,"274151322000087","219011344069620",27.87,29.50,0,333.63,359.18,32.2,29.2,0.194,771275.7,771275.7,1420,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474304442,1022407.00
09/19/2016 13:15,2,1.629,ACTIVE,215.09,354.07,59.975,1474305304,"201051344000645","219011344069620",29.00,23.50,0,337.54,376.92,47.8,44.2,0.384,559730.0,559730.0,1423,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305305,1022408.00
09/19/2016 13:15,2,1.455,ACTIVE,212.38,353.17,59.986,1474305304,"274151322000085","219011344069620",28.35,25.50,0,334.24,360.99,41.9,38.5,0.292,798850.3,798850.3,1408,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305306,1022409.00
09/19/2016 13:15,2,1.635,ACTIVE,214.87,354.97,59.949,1474305304,"201051344000633","219011344069620",29.34,23.30,0,336.04,377.82,48.6,45.0,0.398,551318.9,551318.9,1420,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305307,1022410.00
09/19/2016 13:15,2,1.646,ACTIVE,214.87,354.07,59.970,1474305304,"201051344000469","219011344069620",29.06,22.30,0,335.74,376.31,48.5,44.9,0.411,553925.2,553925.2,1427,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305308,1022411.00
09/19/2016 13:15,2,1.619,ACTIVE,212.83,350.47,59.975,1474305304,"201051344000646","219011344069620",29.10,23.80,0,331.53,370.90,47.8,44.2,0.398,554433.1,554433.1,1416,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305308,1022412.00
09/19/2016 13:15,2,1.518,ACTIVE,212.16,344.76,59.959,1474305304,"274151322000052","219011344069620",28.61,26.30,0,333.93,361.89,43.9,40.5,0.296,821184.8,821184.8,1411,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305309,1022413.00
09/19/2016 13:15,2,1.650,ACTIVE,213.51,351.67,59.981,1474305304,"201051344000585","219011344069620",29.46,23.50,0,333.93,371.81,49.3,45.7,0.393,564423.5,564423.5,1419,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305310,1022414.00
09/19/2016 13:15,2,1.596,ACTIVE,213.06,349.86,59.981,1474305304,"201051344001230","219011344069620",29.26,23.50,0,331.83,369.10,47.4,43.8,0.389,557403.7,557403.7,1418,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305311,1022415.00
09/19/2016 13:15,2,1.600,ACTIVE,213.51,351.67,59.975,1474305304,"201051344000582","219011344069620",29.00,22.80,0,333.03,371.21,47.0,43.5,0.376,550171.7,550171.7,1414,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305312,1022416.00
09/19/2016 13:15,2,1.609,ACTIVE,212.61,350.77,59.975,1474305304,"201051344000955","219011344069620",29.44,23.50,0,332.73,370.00,48.0,44.4,0.407,564165.9,564165.9,1412,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305313,1022417.00
09/19/2016 13:15,2,1.008,ACTIVE,212.16,416.59,59.965,1474305304,"274151322000094","219011344069620",38.37,27.00,0,333.63,440.64,39.6,36.3,0.270,675774.7,675774.7,1447,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305314,1022418.00
09/19/2016 13:15,2,1.662,ACTIVE,214.64,354.67,60.002,1474305304,"201051344000579","219011344069620",29.30,24.30,0,336.34,377.22,49.4,45.7,0.407,568287.1,568287.1,1413,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305315,1022419.00
09/19/2016 13:15,2,1.646,ACTIVE,212.83,349.86,59.975,1474305304,"201051344000890","219011344069620",29.08,24.00,0,332.43,370.90,48.5,44.9,0.384,561419.3,561419.3,1417,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305316,1022420.00
09/19/2016 13:15,2,1.594,ACTIVE,213.29,350.47,59.975,1474305304,"201051344000438","219011344069620",29.62,23.50,0,333.93,371.21,47.8,44.2,0.398,562863.1,562863.1,1415,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305317,1022421.00
09/19/2016 13:15,2,1.611,ACTIVE,213.29,350.47,59.970,1474305304,"201051344000417","219011344069620",29.22,24.00,0,332.43,370.60,47.8,44.2,0.398,553912.5,553912.5,1414,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305318,1022422.00
09/19/2016 13:15,2,1.471,ACTIVE,212.16,352.27,59.965,1474305304,"274151322000083","219011344069620",28.90,26.50,0,333.63,361.29,43.1,39.7,0.305,813706.7,813706.7,1410,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305319,1022423.00
09/19/2016 13:15,2,1.574,ACTIVE,212.83,353.17,59.975,1474305304,"274151322000076","219011344069620",29.36,26.30,0,335.14,363.69,46.8,43.3,0.323,868578.1,868578.1,1420,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305320,1022424.00
09/19/2016 13:15,2,1.652,ACTIVE,214.19,353.77,59.975,1474305304,"201051344000868","219011344069620",29.10,23.00,0,336.34,373.61,48.7,45.1,0.393,552705.4,552705.4,1420,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305321,1022425.00
09/19/2016 13:15,2,1.559,ACTIVE,211.93,343.55,59.975,1474305304,"274151322000095","219011344069620",29.22,25.80,0,333.93,362.79,46.1,42.6,0.309,859812.5,859812.5,1418,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305321,1022426.00
09/19/2016 13:15,2,1.652,ACTIVE,214.41,351.07,59.981,1474305304,"201051344000988","219011344069620",18.98,23.30,0,335.44,367.30,31.8,28.7,0.261,534025.2,534025.2,1414,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305322,1022427.00
09/19/2016 13:15,2,1.645,ACTIVE,213.29,349.86,59.991,1474305304,"201051344001025","219011344069620",29.12,23.30,0,333.93,371.81,48.5,44.9,0.398,563065.7,563065.7,1415,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305323,1022428.00
09/19/2016 13:15,2,1.625,ACTIVE,214.64,354.07,60.018,1474305304,"201051344000458","219011344069620",29.10,24.30,0,336.04,375.41,47.9,44.3,0.402,560069.6,560069.6,1424,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305324,1022429.00
09/19/2016 13:15,2,1.639,ACTIVE,215.09,353.77,59.970,1474305304,"201051344000853","219011344069620",29.02,23.50,0,337.84,378.12,48.2,44.6,0.407,559369.3,559369.3,1430,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305325,1022430.00
09/19/2016 13:15,2,1.598,ACTIVE,213.06,351.67,59.975,1474305304,"201051344000685","219011344069620",28.98,23.50,0,333.63,371.21,47.0,43.4,0.402,562064.4,562064.4,1419,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305326,1022431.00
09/19/2016 13:15,2,1.592,ACTIVE,213.51,350.77,59.991,1474305304,"201051344000917","219011344069620",29.26,23.80,0,333.03,371.21,47.2,43.6,0.398,559012.8,559012.8,1416,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305327,1022432.00
09/19/2016 13:15,2,1.602,ACTIVE,213.29,351.37,59.975,1474305304,"201051344001145","219011344069620",29.16,23.30,0,333.63,371.21,47.3,43.7,0.389,564221.3,564221.3,1416,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305328,1022433.00
09/19/2016 13:15,2,1.617,ACTIVE,213.51,351.67,59.981,1474305304,"201051344000651","219011344069620",29.14,22.80,0,334.24,371.51,47.7,44.1,0.389,557361.3,557361.3,1414,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305329,1022434.00
09/19/2016 13:15,2,1.443,ACTIVE,211.93,343.55,59.975,1474305304,"274151322000088","219011344069620",28.11,25.80,0,333.93,360.69,41.0,37.7,0.278,783105.2,783105.2,1409,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305330,1022435.00
09/19/2016 13:15,2,1.023,ACTIVE,212.83,417.19,59.970,1474305304,"274151322000068","219011344069620",38.49,28.30,0,336.34,445.15,39.9,36.6,0.270,676249.2,676249.2,1444,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305331,1022436.00
09/19/2016 13:15,2,1.607,ACTIVE,213.06,350.77,59.991,1474305304,"201051344001135","219011344069620",29.46,23.30,0,333.33,370.60,48.0,44.4,0.393,553512.7,553512.7,1413,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305332,1022437.00
09/19/2016 13:15,2,1.658,ACTIVE,214.19,353.47,59.944,1474305304,"201051344000594","219011344069620",28.92,24.00,0,334.84,373.91,48.6,45.0,0.389,564467.9,564467.9,1419,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305333,1022438.00
09/19/2016 13:15,2,1.633,ACTIVE,213.29,351.07,59.975,1474305304,"201051344001203","219011344069620",29.10,23.50,0,334.24,372.11,48.1,44.5,0.398,561734.9,561734.9,1417,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305334,1022439.00
09/19/2016 13:15,2,1.467,ACTIVE,212.16,351.97,59.981,1474305304,"274151322000054","219011344069620",28.25,26.00,0,334.24,361.59,41.9,38.5,0.274,799209.3,799209.3,1406,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305334,1022440.00
09/19/2016 13:15,2,1.650,ACTIVE,214.64,352.87,60.034,1474305304,"201051344000867","219011344069620",29.10,24.00,0,336.04,373.01,48.7,45.1,0.393,551773.3,551773.3,1422,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305335,1022441.00
09/19/2016 13:15,2,1.602,ACTIVE,213.51,351.67,59.981,1474305304,"201051344001093","219011344069620",29.26,23.50,0,334.24,370.90,47.5,43.9,0.380,558401.6,558401.6,1419,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305336,1022442.00
09/19/2016 13:15,2,1.617,ACTIVE,214.64,354.67,59.975,1474305304,"201051344000900","219011344069620",29.20,23.00,0,335.44,376.01,47.9,44.3,0.389,568593.7,568593.7,1424,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305337,1022443.00
09/19/2016 13:15,2,1.607,ACTIVE,214.64,353.47,59.975,1474305304,"201051344000648","219011344069620",29.12,23.00,0,337.24,376.01,47.4,43.8,0.389,557279.9,557279.9,1417,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305338,1022444.00
09/19/2016 13:15,2,1.613,ACTIVE,214.64,354.07,59.986,1474305304,"201051344000569","219011344069620",29.40,23.50,0,336.64,376.01,48.1,44.5,0.393,568559.1,568559.1,1424,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305339,1022445.00
09/19/2016 13:15,2,1.641,ACTIVE,214.87,354.37,60.018,1474305304,"201051344000983","219011344069620",29.20,23.80,0,336.34,374.21,48.5,44.9,0.407,561068.6,561068.6,1427,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305340,1022446.00
09/19/2016 13:15,2,1.643,ACTIVE,214.64,353.77,59.975,1474305304,"201051344001158","219011344069620",28.78,23.50,0,335.74,376.01,47.9,44.3,0.398,552688.3,552688.3,1416,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305341,1022447.00
09/19/2016 13:15,2,1.613,ACTIVE,215.09,354.67,59.981,1474305304,"201051344000576","219011344069620",28.94,23.00,0,337.24,377.52,47.4,43.8,0.389,560254.0,560254.0,1428,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305342,1022448.00
09/19/2016 13:15,2,1.451,ACTIVE,212.38,349.56,59.986,1474305304,"274151322000087","219011344069620",28.19,30.80,0,333.93,359.48,41.4,38.0,0.252,771284.4,771284.4,1421,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474305343,1022449.00
09/19/2016 13:30,2,6.143,ACTIVE,219.16,363.99,60.007,1474306203,"201051344000645","219011344069620",29.16,26.30,0,318.91,413.29,181.4,173.2,0.818,559748.2,559748.2,1424,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306205,1022450.00
09/19/2016 13:30,2,5.715,ACTIVE,213.96,368.80,59.944,1474306203,"274151322000085","219011344069620",28.11,29.30,0,331.83,385.03,162.7,155.1,0.619,798866.5,798866.5,1409,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306205,1022451.00
09/19/2016 13:30,2,6.135,ACTIVE,218.48,365.19,59.975,1474306203,"201051344000633","219011344069620",29.04,25.50,0,319.81,408.18,180.4,172.2,0.849,551337.3,551337.3,1421,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306206,1022452.00
09/19/2016 13:30,2,6.156,ACTIVE,219.61,365.49,59.944,1474306203,"201051344000469","219011344069620",29.32,25.00,0,318.61,413.59,182.8,174.5,0.857,553943.7,553943.7,1428,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306207,1022453.00
09/19/2016 13:30,2,6.156,ACTIVE,216.45,362.19,59.975,1474306203,"201051344000646","219011344069620",29.20,26.80,0,318.61,408.48,182.0,173.8,0.849,554451.4,554451.4,1417,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306208,1022454.00
09/19/2016 13:30,2,5.936,ACTIVE,214.19,351.67,60.002,1474306203,"274151322000052","219011344069620",28.63,31.50,0,329.13,387.14,172.2,164.2,0.676,821201.9,821201.9,1412,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306209,1022455.00
09/19/2016 13:30,2,6.305,ACTIVE,217.80,364.29,59.986,1474306203,"201051344000585","219011344069620",29.46,26.30,0,317.40,408.18,188.3,179.8,0.875,564442.3,564442.3,1420,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306210,1022456.00
09/19/2016 13:30,2,6.270,ACTIVE,216.45,361.29,59.975,1474306203,"201051344001230","219011344069620",29.48,26.00,0,319.51,403.37,187.1,178.6,0.875,557421.9,557421.9,1419,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306211,1022457.00
09/19/2016 13:30,2,6.441,ACTIVE,218.03,363.09,59.986,1474306203,"201051344000582","219011344069620",29.08,25.30,0,320.41,408.48,189.6,181.1,0.866,550189.9,550189.9,1415,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306212,1022458.00
09/19/2016 13:30,2,6.480,ACTIVE,216.67,362.19,59.954,1474306203,"201051344000955","219011344069620",29.46,25.50,0,318.30,406.97,193.3,184.6,0.910,564184.4,564184.4,1413,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306213,1022459.00
09/19/2016 13:30,2,4.223,ACTIVE,214.19,445.75,59.959,1474306203,"274151322000094","219011344069620",40.16,31.30,0,335.74,462.58,173.2,165.2,0.667,675790.2,675790.2,1448,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306214,1022460.00
09/19/2016 13:30,2,6.641,ACTIVE,220.06,368.80,59.986,1474306203,"201051344000579","219011344069620",29.06,27.00,0,320.41,412.98,195.4,186.7,0.928,568305.9,568305.9,1414,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306214,1022461.00
09/19/2016 13:30,2,6.430,ACTIVE,216.45,360.38,60.002,1474306203,"201051344000890","219011344069620",29.38,26.50,0,319.51,407.57,191.2,182.7,0.866,561438.0,561438.0,1418,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306215,1022462.00
09/19/2016 13:30,2,6.287,ACTIVE,217.13,362.79,59.975,1474306203,"201051344000438","219011344069620",29.44,26.30,0,318.61,408.18,187.4,179.0,0.871,562881.7,562881.7,1416,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306216,1022463.00
09/19/2016 13:30,2,6.084,ACTIVE,216.45,360.99,59.975,1474306203,"201051344000417","219011344069620",29.24,26.80,0,318.00,406.97,180.1,171.9,0.844,553931.0,553931.0,1415,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306217,1022464.00
09/19/2016 13:30,2,5.820,ACTIVE,213.51,351.07,59.965,1474306203,"274151322000083","219011344069620",28.78,32.20,0,329.73,386.23,169.6,161.7,0.676,813723.9,813723.9,1411,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306218,1022465.00
09/19/2016 13:30,2,6.113,ACTIVE,214.64,357.08,59.970,1474306203,"274151322000076","219011344069620",29.48,31.30,0,330.03,390.44,182.4,174.1,0.720,868596.9,868596.9,1421,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306219,1022466.00
09/19/2016 13:30,2,6.010,ACTIVE,217.80,361.89,59.970,1474306203,"201051344000868","219011344069620",29.20,25.50,0,318.00,408.18,177.7,169.6,0.822,552724.4,552724.4,1421,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306220,1022467.00
09/19/2016 13:30,2,5.961,ACTIVE,213.51,364.59,59.981,1474306203,"274151322000095","219011344069620",29.46,31.30,0,330.03,389.24,177.8,169.7,0.667,859831.1,859831.1,1419,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306221,1022468.00
09/19/2016 13:30,2,5.902,ACTIVE,218.93,359.78,60.007,1474306203,"201051344000988","219011344069620",18.92,25.50,0,318.61,397.96,113.2,107.3,0.513,534037.5,534037.5,1415,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306222,1022469.00
09/19/2016 13:30,2,5.818,ACTIVE,217.13,358.58,59.965,1474306203,"201051344001025","219011344069620",29.34,26.00,0,317.10,408.78,172.8,164.9,0.787,563084.8,563084.8,1416,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306222,1022470.00
09/19/2016 13:30,2,5.736,ACTIVE,218.93,363.69,59.975,1474306203,"201051344000458","219011344069620",29.40,27.30,0,319.81,412.98,170.8,162.9,0.804,560088.5,560088.5,1425,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306223,1022471.00
09/19/2016 13:30,2,5.764,ACTIVE,219.39,365.19,59.975,1474306203,"201051344000853","219011344069620",29.26,26.00,0,324.92,413.59,170.8,162.9,0.800,559388.4,559388.4,1431,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306224,1022472.00
09/19/2016 13:30,2,5.701,ACTIVE,215.77,357.68,59.938,1474306203,"201051344000685","219011344069620",29.10,26.00,0,317.10,406.97,168.0,160.2,0.795,562083.2,562083.2,1420,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306225,1022473.00
09/19/2016 13:30,2,5.514,ACTIVE,216.67,357.68,59.954,1474306203,"201051344000917","219011344069620",29.64,26.30,0,320.41,407.87,165.5,157.8,0.782,559031.6,559031.6,1417,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306226,1022474.00
09/19/2016 13:30,2,5.551,ACTIVE,215.77,357.68,60.007,1474306203,"201051344001145","219011344069620",29.44,25.50,0,320.11,407.87,165.6,157.9,0.756,564240.2,564240.2,1417,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306227,1022475.00
09/19/2016 13:30,2,5.611,ACTIVE,216.90,358.58,59.981,1474306203,"201051344000651","219011344069620",29.52,25.30,0,319.81,407.57,167.8,160.0,0.765,557380.4,557380.4,1415,0,0,0,L,1122011218,0,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306228,1022476.00
09/19/2016 13:30,2,5.262,ACTIVE,213.29,358.58,59.981,1474306203,"274151322000088","219011344069620",28.19,30.00,0,331.83,385.63,150.1,142.9,0.561,783122.1,783122.1,1410,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306229,1022477.00
09/19/2016 13:30,2,3.506,ACTIVE,214.41,432.82,59.970,1474306203,"274151322000068","219011344069620",40.10,32.40,0,335.74,465.58,142.3,135.5,0.535,676265.4,676265.4,1445,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306230,1022478.00
09/19/2016 13:30,2,5.367,ACTIVE,216.45,357.98,59.975,1474306203,"201051344001135","219011344069620",29.18,25.80,0,319.21,408.18,158.7,151.3,0.738,553531.9,553531.9,1414,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306231,1022479.00
09/19/2016 13:30,2,5.262,ACTIVE,216.67,358.58,59.954,1474306203,"201051344001203","219011344069620",29.52,25.80,0,318.00,408.18,157.2,149.9,0.742,561754.3,561754.3,1418,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306233,1022480.00
09/19/2016 13:30,2,5.000,ACTIVE,213.74,347.16,59.991,1474306203,"274151322000054","219011344069620",28.27,30.50,0,327.92,386.83,143.2,136.3,0.548,799226.6,799226.6,1407,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306234,1022481.00
09/19/2016 13:30,2,5.227,ACTIVE,217.58,360.08,59.970,1474306203,"201051344000867","219011344069620",29.12,27.00,0,319.81,407.87,154.1,146.8,0.698,551792.7,551792.7,1423,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306235,1022482.00
09/19/2016 13:30,2,5.121,ACTIVE,216.45,357.38,59.970,1474306203,"201051344001093","219011344069620",29.30,25.50,0,318.91,407.27,152.0,144.8,0.689,558420.8,558420.8,1420,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306236,1022483.00
09/19/2016 13:30,2,5.076,ACTIVE,217.80,359.18,59.970,1474306203,"201051344000900","219011344069620",29.42,26.00,0,318.30,413.29,151.2,144.0,0.689,568613.2,568613.2,1425,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306237,1022484.00
09/19/2016 13:30,2,4.992,ACTIVE,217.80,360.38,59.965,1474306203,"201051344000648","219011344069620",28.71,26.00,0,319.51,412.68,145.0,138.0,0.672,557299.1,557299.1,1418,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306238,1022485.00
09/19/2016 13:30,2,4.908,ACTIVE,217.80,359.48,59.965,1474306203,"201051344000569","219011344069620",29.18,26.50,0,320.71,412.68,145.1,138.1,0.672,568578.6,568578.6,1425,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306239,1022486.00
09/19/2016 13:30,2,4.830,ACTIVE,217.80,360.99,59.986,1474306203,"201051344000983","219011344069620",29.48,26.80,0,320.41,413.59,144.1,137.2,0.685,561088.1,561088.1,1428,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306239,1022487.00
