ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 13:30,2,4.852,ACTIVE,218.03,359.78,59.970,1474306203,"201051344001158","219011344069620",28.98,26.30,0,319.21,412.98,142.4,135.6,0.685,552707.7,552707.7,1417,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306240,1022488.00
09/19/2016 13:30,2,4.855,ACTIVE,217.80,360.99,59.970,1474306203,"201051344000576","219011344069620",28.96,26.00,0,321.01,414.19,142.5,135.6,0.667,560273.4,560273.4,1429,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306241,1022489.00
09/19/2016 13:30,2,4.564,ACTIVE,213.74,353.47,59.975,1474306203,"274151322000087","219011344069620",28.13,35.80,0,331.83,384.13,129.9,123.5,0.499,771301.7,771301.7,1422,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306242,1022490.00
09/19/2016 13:30,2,4.887,ACTIVE,216.22,357.98,59.975,1474306203,"201051344000594","219011344069620",28.80,27.30,0,318.91,408.78,142.6,135.7,0.663,564487.7,564487.7,1420,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474306243,1022491.00
09/19/2016 13:45,2,8.725,ACTIVE,220.97,371.81,59.965,1474307103,"201051344000645","219011344069620",26.90,32.20,0,319.81,427.11,237.6,227.4,1.061,559797.4,559797.4,1425,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307104,1022492.00
09/19/2016 13:45,2,8.078,ACTIVE,214.41,372.11,59.975,1474307103,"274151322000085","219011344069620",25.58,37.80,0,327.32,405.47,209.2,200.0,0.800,798910.5,798910.5,1410,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307105,1022493.00
09/19/2016 13:45,2,8.525,ACTIVE,219.61,371.81,59.970,1474307103,"201051344000633","219011344069620",27.55,32.60,0,321.61,431.02,237.7,227.5,1.109,551386.5,551386.5,1422,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307106,1022494.00
09/19/2016 13:45,2,8.648,ACTIVE,221.19,375.41,59.965,1474307103,"201051344000469","219011344069620",27.51,29.80,0,319.81,428.91,240.8,230.5,1.118,553993.3,553993.3,1429,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307107,1022495.00
09/19/2016 13:45,2,8.473,ACTIVE,217.58,369.40,59.970,1474307103,"201051344000646","219011344069620",27.81,32.20,0,318.30,424.71,238.7,228.5,1.127,554500.6,554500.6,1418,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307108,1022496.00
09/19/2016 13:45,2,8.244,ACTIVE,213.96,373.61,59.938,1474307103,"274151322000052","219011344069620",26.96,41.30,0,327.32,407.27,225.0,215.3,0.884,821248.6,821248.6,1413,0,0,0,L,1151911521,0,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307109,1022497.00
09/19/2016 13:45,2,8.697,ACTIVE,218.93,370.30,59.986,1474307103,"201051344000585","219011344069620",27.49,32.00,0,316.80,425.91,242.1,231.8,1.140,564492.1,564492.1,1421,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307110,1022498.00
09/19/2016 13:45,2,8.455,ACTIVE,217.13,364.29,59.970,1474307103,"201051344001230","219011344069620",27.65,32.20,0,318.00,423.81,236.7,226.5,1.096,557470.9,557470.9,1420,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307111,1022499.00
09/19/2016 13:45,2,8.561,ACTIVE,218.71,368.80,59.981,1474307103,"201051344000582","219011344069620",27.43,31.00,0,318.30,428.61,237.8,227.6,1.069,550239.1,550239.1,1416,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307112,1022500.00
09/19/2016 13:45,2,8.621,ACTIVE,217.58,367.90,59.938,1474307103,"201051344000955","219011344069620",27.23,32.00,0,316.50,423.81,237.7,227.5,1.105,564233.7,564233.7,1414,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307113,1022501.00
09/19/2016 13:45,2,5.625,ALERT,214.19,409.08,59.949,1474307103,"274151322000094","219011344069620",37.49,39.30,0,374.51,518.18,214.0,204.6,0.831,675833.3,675833.3,1449,0,0,0,L,1151911521,0,122.68,124.04,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307115,1022502.00
09/19/2016 13:45,2,8.645,ACTIVE,221.19,370.00,59.949,1474307103,"201051344000579","219011344069620",27.27,34.00,0,320.71,429.52,238.8,228.5,1.100,568355.5,568355.5,1415,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307116,1022503.00
09/19/2016 13:45,2,8.553,ACTIVE,217.35,366.10,59.970,1474307103,"201051344000890","219011344069620",27.41,33.50,0,319.81,424.11,237.5,227.3,1.083,561487.4,561487.4,1419,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307117,1022504.00
09/19/2016 13:45,2,8.467,ACTIVE,218.03,368.20,59.928,1474307103,"201051344000438","219011344069620",27.71,32.60,0,316.80,423.81,237.7,227.5,1.109,562931.2,562931.2,1417,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307118,1022505.00
09/19/2016 13:45,2,8.447,ACTIVE,217.58,369.40,59.970,1474307103,"201051344000417","219011344069620",27.37,33.30,0,318.30,423.81,234.1,224.0,1.109,553979.8,553979.8,1416,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307119,1022506.00
09/19/2016 13:45,2,8.268,ACTIVE,213.74,379.32,59.970,1474307103,"274151322000083","219011344069620",26.62,41.30,0,324.92,404.27,223.0,213.3,0.888,813770.4,813770.4,1412,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307120,1022507.00
09/19/2016 13:45,2,8.672,ACTIVE,215.32,362.49,59.970,1474307103,"274151322000076","219011344069620",27.67,42.00,0,329.13,409.08,242.8,232.5,0.950,868647.3,868647.3,1422,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307120,1022508.00
09/19/2016 13:45,2,8.680,ACTIVE,219.61,371.21,59.949,1474307103,"201051344000868","219011344069620",27.29,30.80,0,320.41,429.22,239.9,229.6,1.083,552774.2,552774.2,1422,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307121,1022509.00
09/19/2016 13:45,2,8.705,ACTIVE,213.96,381.73,59.959,1474307103,"274151322000095","219011344069620",27.45,41.00,0,324.02,404.57,242.1,231.7,0.906,859881.3,859881.3,1420,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307122,1022510.00
09/19/2016 13:45,2,8.535,ACTIVE,221.19,365.19,59.965,1474307103,"201051344000988","219011344069620",17.93,30.80,0,319.51,408.78,154.9,147.6,0.720,534069.9,534069.9,1416,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307123,1022511.00
09/19/2016 13:45,2,8.707,ACTIVE,218.48,366.10,59.996,1474307103,"201051344001025","219011344069620",27.47,32.60,0,319.21,423.20,242.2,231.8,1.056,563135.0,563135.0,1417,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307124,1022512.00
09/19/2016 13:45,2,8.607,ACTIVE,221.42,373.91,59.959,1474307103,"201051344000458","219011344069620",27.37,34.00,0,318.61,428.31,238.8,228.5,1.123,560138.2,560138.2,1426,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307125,1022513.00
09/19/2016 13:45,2,8.645,ACTIVE,221.64,377.22,59.975,1474307103,"201051344000853","219011344069620",27.37,32.20,0,324.02,433.72,239.7,229.5,1.114,559438.3,559438.3,1432,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307126,1022514.00
09/19/2016 13:45,2,8.633,ACTIVE,217.13,368.80,60.002,1474307103,"201051344000685","219011344069620",27.33,32.60,0,318.00,423.81,238.9,228.7,1.131,562132.9,562132.9,1421,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307127,1022515.00
09/19/2016 13:45,2,8.498,ACTIVE,218.48,368.50,59.938,1474307103,"201051344000917","219011344069620",27.71,32.80,0,319.81,427.71,238.3,228.1,1.096,559081.2,559081.2,1418,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307128,1022516.00
09/19/2016 13:45,2,8.555,ACTIVE,217.13,367.90,59.970,1474307103,"201051344001145","219011344069620",27.35,32.20,0,319.51,423.81,236.8,226.7,1.069,564289.6,564289.6,1418,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307129,1022517.00
09/19/2016 13:45,2,8.697,ACTIVE,219.16,370.90,59.986,1474307103,"201051344000651","219011344069620",27.33,31.50,0,320.71,427.41,240.7,230.4,1.092,557430.6,557430.6,1416,0,0,0,L,1122011218,0,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307129,1022518.00
09/19/2016 13:45,2,8.158,ACTIVE,214.19,375.11,59.975,1474307103,"274151322000088","219011344069620",25.62,37.50,0,328.52,406.67,211.7,202.4,0.800,783167.0,783167.0,1411,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307130,1022519.00
09/19/2016 13:45,2,5.566,ALERT,215.09,424.11,59.954,1474307103,"274151322000068","219011344069620",37.97,40.80,0,387.74,521.49,214.3,204.9,0.822,676308.8,676308.8,1446,0,0,0,L,1151911521,0,123.36,124.04,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307132,1022520.00
09/19/2016 13:45,2,8.496,ACTIVE,218.48,368.50,59.970,1474307103,"201051344001135","219011344069620",27.67,31.80,0,319.21,427.71,238.0,227.8,1.100,553581.6,553581.6,1415,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307133,1022521.00
09/19/2016 13:45,2,8.646,ACTIVE,218.93,369.70,59.970,1474307103,"201051344000594","219011344069620",27.23,34.00,0,319.51,429.22,238.6,228.3,1.083,564537.3,564537.3,1421,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307134,1022522.00
09/19/2016 13:45,2,8.570,ACTIVE,218.71,368.80,60.012,1474307103,"201051344001203","219011344069620",27.83,32.20,0,318.61,426.81,241.4,231.1,1.123,561804.6,561804.6,1419,0,0,0,L,1122011218,0,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307135,1022523.00
09/19/2016 13:45,2,8.211,ACTIVE,214.41,368.50,59.949,1474307103,"274151322000054","219011344069620",25.74,39.80,0,328.82,407.27,213.9,204.5,0.818,799272.1,799272.1,1408,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307136,1022524.00
09/19/2016 13:45,2,8.688,ACTIVE,219.61,370.60,59.975,1474307103,"201051344000867","219011344069620",27.12,32.80,0,319.51,428.01,238.4,228.2,1.078,551842.7,551842.7,1424,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307137,1022525.00
09/19/2016 13:45,2,8.535,ALERT,218.03,368.20,59.996,1474307103,"201051344001093","219011344069620",27.57,31.50,0,307.78,426.51,238.3,228.1,1.069,558470.5,558470.5,1421,0,0,0,L,1122011218,0,124.72,123.36,0002,31,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307139,1022526.00
09/19/2016 13:45,2,8.719,ACTIVE,220.29,371.81,59.959,1474307103,"201051344000900","219011344069620",27.63,31.50,0,320.41,428.31,244.1,233.6,1.061,568664.0,568664.0,1426,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307139,1022527.00
09/19/2016 13:45,2,8.553,ACTIVE,220.52,373.91,59.970,1474307103,"201051344000648","219011344069620",27.14,32.00,0,318.00,429.82,235.2,225.1,1.039,557348.6,557348.6,1419,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307140,1022528.00
09/19/2016 13:45,2,8.631,ACTIVE,221.19,373.91,59.975,1474307103,"201051344000569","219011344069620",27.37,32.00,0,320.41,428.91,239.2,229.0,1.100,568628.8,568628.8,1426,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307141,1022529.00
09/19/2016 13:45,2,8.561,ACTIVE,221.42,374.21,59.981,1474307103,"201051344000983","219011344069620",27.59,33.30,0,321.01,428.61,239.2,228.9,1.109,561138.4,561138.4,1429,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307143,1022530.00
09/19/2016 13:45,2,8.506,ACTIVE,221.42,376.01,59.981,1474307103,"201051344001158","219011344069620",27.37,32.60,0,318.30,428.01,235.7,225.5,1.083,552757.5,552757.5,1418,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307143,1022531.00
09/19/2016 13:45,2,8.660,ACTIVE,221.19,375.41,59.965,1474307103,"201051344000576","219011344069620",27.19,32.00,0,320.11,431.02,238.5,228.3,1.092,560323.6,560323.6,1430,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307144,1022532.00
09/19/2016 13:45,2,8.145,ACTIVE,214.19,364.59,59.970,1474307103,"274151322000087","219011344069620",25.58,46.40,0,329.73,405.77,211.0,201.7,0.800,771346.9,771346.9,1423,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474307145,1022533.00
09/19/2016 14:00,2,8.533,ACTIVE,220.74,369.10,59.975,1474308003,"201051344000645","219011344069620",26.88,36.50,0,340.25,423.20,232.2,222.2,1.021,559853.4,559853.4,1426,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308004,1022534.00
09/19/2016 14:00,2,7.955,ALERT,214.19,372.41,59.986,1474308003,"274151322000085","219011344069620",25.29,42.80,0,297.87,392.85,203.7,194.7,0.782,798959.3,798959.3,1411,0,0,0,L,1151911521,0,123.36,123.36,0002,39,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308006,1022535.00
09/19/2016 14:00,2,8.518,ACTIVE,219.61,369.40,60.007,1474308003,"201051344000633","219011344069620",27.00,37.00,0,337.54,424.11,232.8,222.8,1.083,551442.8,551442.8,1423,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308007,1022536.00
09/19/2016 14:00,2,8.389,ACTIVE,221.19,372.41,59.986,1474308003,"201051344000469","219011344069620",27.83,32.80,0,339.65,425.31,236.3,226.1,1.096,554050.3,554050.3,1430,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308008,1022537.00
09/19/2016 14:00,2,8.227,ACTIVE,217.58,368.20,59.986,1474308003,"201051344000646","219011344069620",28.15,37.30,0,327.32,421.10,234.4,224.3,1.092,554557.2,554557.2,1419,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308009,1022538.00
09/19/2016 14:00,2,8.037,ALERT,213.96,365.49,59.970,1474308003,"274151322000052","219011344069620",27.21,48.30,0,297.87,400.06,221.3,211.7,0.862,821301.7,821301.7,1414,0,0,0,L,1151911521,0,122.23,123.59,0002,40,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308011,1022539.00
09/19/2016 14:00,2,8.557,ACTIVE,218.93,370.30,59.975,1474308003,"201051344000585","219011344069620",27.53,35.40,0,333.93,419.00,238.5,228.3,1.092,564549.7,564549.7,1422,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308012,1022540.00
09/19/2016 14:00,2,8.311,ACTIVE,217.13,365.80,60.007,1474308003,"201051344001230","219011344069620",27.73,35.80,0,328.52,419.90,233.3,223.2,1.114,557527.2,557527.2,1421,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308013,1022541.00
09/19/2016 14:00,2,8.346,ACTIVE,219.16,370.00,59.986,1474308003,"201051344000582","219011344069620",27.67,34.50,0,333.03,423.50,233.7,223.7,1.052,550295.5,550295.5,1417,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308014,1022542.00
09/19/2016 14:00,2,8.242,ACTIVE,217.58,366.40,59.975,1474308003,"201051344000955","219011344069620",28.01,36.00,0,331.53,419.60,233.7,223.6,1.109,564290.1,564290.1,1415,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308015,1022543.00
09/19/2016 14:00,2,5.359,ALERT,214.19,426.81,59.981,1474308003,"274151322000094","219011344069620",38.63,43.60,0,298.17,501.35,210.2,201.0,0.809,675883.6,675883.6,1451,0,0,0,L,1151911521,0,122.46,123.81,0002,37,0,0,0,0,0,0,1,1206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308016,1022544.00
09/19/2016 14:00,2,8.379,ACTIVE,220.97,372.71,59.975,1474308003,"201051344000579","219011344069620",27.59,38.60,0,340.85,425.01,234.2,224.1,1.083,568412.0,568412.0,1416,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308017,1022545.00
09/19/2016 14:00,2,8.336,ACTIVE,217.13,367.00,59.959,1474308003,"201051344000890","219011344069620",27.71,38.20,0,330.63,420.20,233.9,223.8,1.092,561543.8,561543.8,1420,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308018,1022546.00
09/19/2016 14:00,2,8.324,ACTIVE,218.26,368.50,59.991,1474308003,"201051344000438","219011344069620",27.73,36.80,0,333.93,420.50,233.7,223.7,1.087,562987.4,562987.4,1418,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308019,1022547.00
09/19/2016 14:00,2,8.281,ACTIVE,217.80,366.10,60.012,1474308003,"201051344000417","219011344069620",27.43,37.50,0,333.93,419.30,229.8,219.9,1.074,554035.3,554035.3,1417,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308020,1022548.00
09/19/2016 14:00,2,8.029,ALERT,213.51,373.61,59.986,1474308003,"274151322000083","219011344069620",26.98,47.80,0,298.47,395.55,219.3,209.8,0.875,813822.9,813822.9,1413,0,0,0,L,1151911521,0,122.23,123.36,0002,37,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308022,1022549.00
09/19/2016 14:00,2,8.414,ALERT,214.87,354.07,59.986,1474308003,"274151322000076","219011344069620",28.09,48.00,0,297.57,405.47,239.3,229.0,0.928,868704.7,868704.7,1423,0,0,0,L,1151911521,0,122.91,124.04,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308024,1022550.00
09/19/2016 14:00,2,8.449,ACTIVE,219.39,373.31,59.986,1474308003,"201051344000868","219011344069620",27.63,33.80,0,334.24,425.61,236.5,226.3,1.061,552831.2,552831.2,1423,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308024,1022551.00
09/19/2016 14:00,2,8.488,ALERT,213.96,376.01,59.975,1474308003,"274151322000095","219011344069620",27.71,46.40,0,299.07,399.76,238.2,227.9,0.902,859938.5,859938.5,1421,0,0,0,L,1151911521,0,122.46,123.14,0002,38,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308026,1022552.00
09/19/2016 14:00,2,8.383,ACTIVE,220.97,367.30,59.975,1474308003,"201051344000988","219011344069620",17.91,34.00,0,342.65,400.66,152.0,144.8,0.694,534106.5,534106.5,1417,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308027,1022553.00
09/19/2016 14:00,2,8.543,ACTIVE,218.48,370.00,59.975,1474308003,"201051344001025","219011344069620",27.53,36.00,0,334.24,420.50,238.1,227.9,1.043,563192.6,563192.6,1418,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308028,1022554.00
09/19/2016 14:00,2,8.424,ACTIVE,220.97,373.61,59.991,1474308003,"201051344000458","219011344069620",27.49,38.00,0,340.55,426.51,234.5,224.4,1.083,560194.9,560194.9,1427,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308029,1022555.00
09/19/2016 14:00,2,8.467,ACTIVE,221.42,375.41,59.975,1474308003,"201051344000853","219011344069620",27.53,36.00,0,339.95,424.71,235.8,225.7,1.092,559495.3,559495.3,1433,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308030,1022556.00
09/19/2016 14:00,2,8.422,ACTIVE,217.35,368.80,60.002,1474308003,"201051344000685","219011344069620",27.55,36.30,0,333.63,420.20,235.0,224.9,1.092,562189.7,562189.7,1422,0,0,0,L,1122011218,0,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308031,1022557.00
09/19/2016 14:00,2,8.408,ACTIVE,218.71,369.40,59.981,1474308003,"201051344000917","219011344069620",27.65,36.00,0,333.93,419.00,235.3,225.2,1.105,559138.0,559138.0,1419,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308032,1022558.00
09/19/2016 14:00,2,8.354,ACTIVE,217.35,368.50,59.970,1474308003,"201051344001145","219011344069620",27.65,35.40,0,330.63,420.20,233.9,223.8,1.061,564346.0,564346.0,1419,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308033,1022559.00
09/19/2016 14:00,2,8.451,ACTIVE,219.16,368.80,59.986,1474308003,"201051344000651","219011344069620",27.71,35.20,0,333.93,422.60,237.2,227.0,1.065,557487.8,557487.8,1417,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308034,1022560.00
09/19/2016 14:00,2,7.926,ACTIVE,213.96,374.21,59.991,1474308003,"274151322000088","219011344069620",25.60,42.00,0,315.30,443.64,205.6,196.5,0.782,783216.8,783216.8,1412,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308035,1022561.00
09/19/2016 14:00,2,5.387,ACTIVE,215.09,436.73,59.975,1474308003,"274151322000068","219011344069620",38.33,44.30,0,374.21,491.73,209.6,200.4,0.804,676359.4,676359.4,1448,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308036,1022562.00
09/19/2016 14:00,2,8.359,ACTIVE,218.71,367.90,59.959,1474308003,"201051344001135","219011344069620",27.71,35.80,0,333.93,419.00,234.6,224.5,1.092,553638.2,553638.2,1416,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308037,1022563.00
09/19/2016 14:00,2,8.490,ACTIVE,218.48,370.00,59.981,1474308003,"201051344000594","219011344069620",27.29,38.80,0,334.24,424.11,234.8,224.7,1.069,564594.0,564594.0,1422,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308038,1022564.00
09/19/2016 14:00,2,7.986,ALERT,214.19,373.91,59.975,1474308003,"274151322000054","219011344069620",25.80,44.50,0,293.66,394.65,208.6,199.4,0.800,799322.3,799322.3,1409,0,0,0,L,1151911521,0,122.91,123.36,0002,37,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308041,1022565.00
09/19/2016 14:00,2,8.473,ACTIVE,219.61,372.41,59.975,1474308003,"201051344000867","219011344069620",27.39,38.00,0,336.64,424.11,235.0,224.9,1.078,551899.5,551899.5,1425,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308042,1022566.00
09/19/2016 14:00,2,8.188,ACTIVE,218.93,369.70,59.970,1474308003,"201051344001093","219011344069620",28.39,34.30,0,334.24,422.00,235.2,225.1,1.065,558527.2,558527.2,1423,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308043,1022567.00
09/19/2016 14:00,2,8.541,ACTIVE,220.29,373.31,59.975,1474308003,"201051344000900","219011344069620",27.87,35.20,0,336.34,425.91,241.0,230.7,1.087,568722.0,568722.0,1427,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308044,1022568.00
09/19/2016 14:00,2,8.330,ACTIVE,220.29,369.40,59.965,1474308003,"201051344000648","219011344069620",27.47,35.80,0,340.55,425.61,231.8,221.8,1.083,557404.4,557404.4,1420,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308045,1022569.00
09/19/2016 14:00,2,8.508,ACTIVE,220.74,371.81,59.975,1474308003,"201051344000569","219011344069620",27.35,36.00,0,339.04,425.01,235.6,225.5,1.092,568685.6,568685.6,1427,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308046,1022570.00
09/19/2016 14:00,2,8.391,ACTIVE,220.97,372.71,59.970,1474308003,"201051344000983","219011344069620",27.81,37.00,0,339.95,425.61,236.2,226.0,1.105,561195.3,561195.3,1430,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308047,1022571.00
09/19/2016 14:00,2,8.422,ACTIVE,221.19,371.51,59.938,1474308003,"201051344001158","219011344069620",27.29,36.50,0,339.95,426.81,232.8,222.8,1.074,552813.5,552813.5,1419,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308047,1022572.00
09/19/2016 14:00,2,8.400,ACTIVE,220.97,373.01,59.996,1474308003,"201051344000576","219011344069620",27.61,35.60,0,338.44,425.31,234.8,224.8,1.065,560380.2,560380.2,1431,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308048,1022573.00
09/19/2016 14:00,2,7.879,ALERT,214.19,376.01,59.981,1474308003,"274151322000087","219011344069620",25.74,50.80,0,297.87,392.55,205.3,196.2,0.787,771396.3,771396.3,1424,0,0,0,L,1151911521,0,122.91,123.59,0002,43,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308050,1022574.00
09/19/2016 14:00,2,8.441,ACTIVE,219.16,369.70,59.981,1474308003,"201051344001203","219011344069620",27.87,35.80,0,334.54,422.30,238.1,227.9,1.109,561862.8,561862.8,1420,0,0,0,L,1122011218,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308051,1022575.00
09/19/2016 14:15,2,8.424,ACTIVE,220.74,370.60,59.959,1474308903,"201051344000645","219011344069620",26.88,38.20,0,340.25,423.50,229.3,219.4,1.039,559908.5,559908.5,1427,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308904,1022576.00
09/19/2016 14:15,2,7.904,ACTIVE,214.19,372.11,59.954,1474308903,"274151322000085","219011344069620",25.01,45.00,0,331.53,395.25,200.3,191.4,0.760,799007.4,799007.4,1413,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308906,1022577.00
09/19/2016 14:15,2,8.244,ACTIVE,219.61,371.51,59.970,1474308903,"201051344000633","219011344069620",27.51,39.50,0,340.55,423.50,229.6,219.7,1.083,551497.9,551497.9,1424,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308907,1022578.00
09/19/2016 14:15,2,8.285,ACTIVE,221.19,373.31,59.965,1474308903,"201051344000469","219011344069620",27.81,34.30,0,339.34,424.71,233.4,223.4,1.078,554106.3,554106.3,1431,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308908,1022579.00
09/19/2016 14:15,2,8.209,ACTIVE,217.13,366.70,59.965,1474308903,"201051344000646","219011344069620",27.77,38.80,0,333.33,419.60,230.7,220.8,1.061,554612.6,554612.6,1420,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308909,1022580.00
09/19/2016 14:15,2,7.871,ACTIVE,214.41,376.31,59.954,1474308903,"274151322000052","219011344069620",27.27,51.50,0,330.93,399.46,217.2,207.8,0.853,821353.9,821353.9,1416,0,0,0,L,1151911521,0,122.46,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308909,1022581.00
09/19/2016 14:15,2,8.301,ACTIVE,218.93,368.20,59.933,1474308903,"201051344000585","219011344069620",27.95,38.20,0,333.63,420.20,235.0,224.9,1.087,564606.0,564606.0,1423,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308910,1022582.00
09/19/2016 14:15,2,8.170,ACTIVE,216.90,364.89,59.954,1474308903,"201051344001230","219011344069620",27.71,39.30,0,333.03,419.30,229.3,219.4,1.061,557582.3,557582.3,1422,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308911,1022583.00
09/19/2016 14:15,2,8.275,ACTIVE,218.71,369.40,59.965,1474308903,"201051344000582","219011344069620",27.35,37.00,0,333.63,419.60,229.1,219.2,1.052,550350.7,550350.7,1418,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308912,1022584.00
09/19/2016 14:15,2,8.154,ACTIVE,217.35,367.60,59.975,1474308903,"201051344000955","219011344069620",27.81,38.20,0,335.74,418.39,229.5,219.6,1.074,564345.2,564345.2,1416,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308913,1022585.00
09/19/2016 14:15,2,5.342,ACTIVE,214.41,412.38,59.954,1474308903,"274151322000094","219011344069620",38.11,45.50,0,385.33,456.27,205.9,196.9,0.795,675933.0,675933.0,1453,0,0,0,L,1151911521,0,122.46,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308914,1022586.00
09/19/2016 14:15,2,8.281,ACTIVE,221.19,373.91,59.954,1474308903,"201051344000579","219011344069620",27.49,41.00,0,340.55,423.20,230.3,220.4,1.083,568467.2,568467.2,1417,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308915,1022587.00
09/19/2016 14:15,2,8.178,ACTIVE,217.13,364.59,59.933,1474308903,"201051344000890","219011344069620",27.69,40.60,0,335.14,419.00,229.2,219.3,1.056,561598.8,561598.8,1421,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308916,1022588.00
09/19/2016 14:15,2,8.195,ACTIVE,218.26,369.70,59.965,1474308903,"201051344000438","219011344069620",27.63,39.00,0,334.84,419.30,229.3,219.4,1.092,563042.4,563042.4,1419,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308917,1022589.00
09/19/2016 14:15,2,8.119,ACTIVE,217.58,366.10,59.965,1474308903,"201051344000417","219011344069620",27.45,40.00,0,335.44,417.49,225.7,215.9,1.078,554089.5,554089.5,1418,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308918,1022590.00
09/19/2016 14:15,2,7.904,ACTIVE,213.74,372.41,59.991,1474308903,"274151322000083","219011344069620",26.94,50.80,0,329.13,394.65,215.7,206.3,0.866,813874.6,813874.6,1415,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308919,1022591.00
09/19/2016 14:15,2,8.377,ACTIVE,215.09,380.52,59.949,1474308903,"274151322000076","219011344069620",27.75,51.50,0,333.33,404.57,235.3,225.2,0.919,868761.0,868761.0,1425,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308920,1022592.00
09/19/2016 14:15,2,8.385,ACTIVE,219.39,370.60,59.959,1474308903,"201051344000868","219011344069620",27.41,36.00,0,335.74,423.81,232.8,222.8,1.052,552886.8,552886.8,1424,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308921,1022593.00
09/19/2016 14:15,2,8.389,ACTIVE,213.96,369.70,59.959,1474308903,"274151322000095","219011344069620",27.55,50.00,0,328.82,399.46,233.9,223.8,0.875,859994.5,859994.5,1423,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308921,1022594.00
09/19/2016 14:15,2,8.293,ACTIVE,220.97,364.59,59.965,1474308903,"201051344000988","219011344069620",17.89,35.60,0,341.45,399.46,150.1,143.0,0.707,534142.1,534142.1,1418,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308922,1022595.00
09/19/2016 14:15,2,8.332,ACTIVE,218.48,367.00,59.954,1474308903,"201051344001025","219011344069620",27.81,39.50,0,334.54,419.30,234.6,224.5,1.078,563248.6,563248.6,1419,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308923,1022596.00
09/19/2016 14:15,2,8.355,ACTIVE,220.97,373.01,59.965,1474308903,"201051344000458","219011344069620",27.37,40.80,0,340.85,423.50,231.6,221.6,1.061,560250.1,560250.1,1428,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308924,1022597.00
09/19/2016 14:15,2,8.281,ACTIVE,221.42,373.01,59.959,1474308903,"201051344000853","219011344069620",27.75,38.00,0,340.25,425.61,232.8,222.8,1.056,559550.8,559550.8,1434,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308925,1022598.00
09/19/2016 14:15,2,8.256,ACTIVE,217.13,366.40,59.965,1474308903,"201051344000685","219011344069620",27.59,38.40,0,334.84,418.39,230.6,220.6,1.109,562244.8,562244.8,1423,0,0,0,L,1122011218,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308926,1022599.00
09/19/2016 14:15,2,8.277,ACTIVE,218.48,367.90,59.954,1474308903,"201051344000917","219011344069620",27.55,38.40,0,333.03,418.39,230.9,220.9,1.087,559193.2,559193.2,1420,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308927,1022600.00
09/19/2016 14:15,2,8.260,ACTIVE,217.35,364.59,59.959,1474308903,"201051344001145","219011344069620",27.47,37.50,0,334.84,419.00,229.7,219.8,1.043,564400.9,564400.9,1420,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308928,1022601.00
09/19/2016 14:15,2,8.275,ACTIVE,219.16,366.10,59.959,1474308903,"201051344000651","219011344069620",27.73,37.30,0,334.24,422.00,232.5,222.5,1.052,557543.4,557543.4,1418,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308929,1022602.00
09/19/2016 14:15,2,7.836,ACTIVE,214.19,375.41,59.944,1474308903,"274151322000088","219011344069620",25.43,44.30,0,331.23,394.95,201.7,192.7,0.760,783265.0,783265.0,1413,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308930,1022603.00
09/19/2016 14:15,2,5.371,ACTIVE,215.32,432.52,59.959,1474308903,"274151322000068","219011344069620",37.99,48.30,0,384.13,460.47,206.5,197.4,0.795,676408.5,676408.5,1449,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308930,1022604.00
09/19/2016 14:15,2,8.217,ACTIVE,218.48,367.90,59.965,1474308903,"201051344001135","219011344069620",27.65,38.00,0,334.54,418.09,230.2,220.2,1.061,553693.2,553693.2,1417,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308931,1022605.00
09/19/2016 14:15,2,8.400,ACTIVE,218.71,369.40,59.965,1474308903,"201051344000594","219011344069620",27.10,41.30,0,333.93,422.90,230.5,220.5,1.056,564649.0,564649.0,1423,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308932,1022606.00
09/19/2016 14:15,2,8.289,ACTIVE,218.71,367.30,59.965,1474308903,"201051344001203","219011344069620",27.79,37.80,0,335.14,421.40,233.2,223.2,1.092,561917.8,561917.8,1421,0,0,0,L,1122011218,0,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308933,1022607.00
09/19/2016 14:15,2,7.896,ACTIVE,214.19,376.92,59.949,1474308903,"274151322000054","219011344069620",25.62,47.30,0,330.03,393.45,204.9,195.8,0.778,799371.1,799371.1,1411,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308934,1022608.00
09/19/2016 14:15,2,8.301,ACTIVE,219.61,369.40,59.975,1474308903,"201051344000867","219011344069620",27.45,39.80,0,338.44,422.90,230.7,220.8,1.047,551954.5,551954.5,1426,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308935,1022609.00
09/19/2016 14:15,2,8.023,ACTIVE,218.48,367.30,59.949,1474308903,"201051344001093","219011344069620",28.25,36.80,0,334.24,421.40,229.4,219.5,1.043,558582.2,558582.2,1424,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308936,1022610.00
09/19/2016 14:15,2,8.412,ACTIVE,220.29,371.21,59.986,1474308903,"201051344000900","219011344069620",27.79,36.80,0,339.95,425.01,236.7,226.5,1.052,568778.4,568778.4,1428,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308937,1022611.00
09/19/2016 14:15,2,8.273,ACTIVE,220.29,369.40,59.938,1474308903,"201051344000648","219011344069620",27.17,38.20,0,340.85,423.81,227.6,217.7,1.034,557458.6,557458.6,1421,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308938,1022612.00
09/19/2016 14:15,2,8.299,ACTIVE,220.74,373.31,59.965,1474308903,"201051344000569","219011344069620",27.63,37.80,0,339.34,424.11,232.3,222.3,1.061,568740.9,568740.9,1428,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308939,1022613.00
09/19/2016 14:15,2,8.355,ACTIVE,220.97,372.11,59.986,1474308903,"201051344000983","219011344069620",27.43,38.60,0,339.95,424.41,232.2,222.1,1.074,561250.6,561250.6,1431,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308940,1022614.00
09/19/2016 14:15,2,8.211,ACTIVE,220.97,371.51,59.922,1474308903,"201051344001158","219011344069620",27.41,38.60,0,340.25,422.30,227.8,218.0,1.052,552867.9,552867.9,1420,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308940,1022615.00
09/19/2016 14:15,2,8.275,ACTIVE,220.74,369.10,59.933,1474308903,"201051344000576","219011344069620",27.53,37.30,0,339.95,424.41,230.8,220.9,1.052,560435.2,560435.2,1432,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308941,1022616.00
09/19/2016 14:15,2,7.904,ACTIVE,214.19,371.21,59.954,1474308903,"274151322000087","219011344069620",25.09,53.30,0,331.23,393.75,200.8,191.8,0.769,771444.2,771444.2,1426,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474308942,1022617.00
09/19/2016 14:30,2,8.287,ACTIVE,220.29,370.30,59.970,1474309804,"201051344000645","219011344069620",26.78,39.30,0,341.45,422.00,224.7,214.9,1.030,559962.9,559962.9,1428,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309805,1022618.00
09/19/2016 14:30,2,7.762,ACTIVE,214.41,358.58,59.944,1474309804,"274151322000085","219011344069620",24.73,47.50,0,331.23,391.04,194.2,185.5,0.747,799054.7,799054.7,1414,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309806,1022619.00
09/19/2016 14:30,2,8.178,ACTIVE,219.16,370.00,59.975,1474309804,"201051344000633","219011344069620",27.12,41.00,0,340.85,422.00,224.7,215.0,1.065,551552.4,551552.4,1425,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309807,1022620.00
09/19/2016 14:30,2,8.117,ACTIVE,220.74,371.51,59.986,1474309804,"201051344000469","219011344069620",27.85,35.00,0,339.95,423.81,228.9,219.0,1.056,554161.7,554161.7,1432,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309807,1022621.00
09/19/2016 14:30,2,8.141,ACTIVE,216.90,365.19,59.975,1474309804,"201051344000646","219011344069620",27.27,41.00,0,333.33,419.00,224.8,215.1,1.039,554667.1,554667.1,1421,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309808,1022622.00
09/19/2016 14:30,2,7.842,ACTIVE,214.41,362.19,59.981,1474309804,"274151322000052","219011344069620",26.56,54.30,0,330.63,398.26,210.8,201.5,0.826,821405.2,821405.2,1417,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309809,1022623.00
09/19/2016 14:30,2,8.227,ACTIVE,218.48,365.80,59.981,1474309804,"201051344000585","219011344069620",27.55,39.00,0,334.24,417.19,229.6,219.7,1.052,564661.7,564661.7,1424,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309810,1022624.00
09/19/2016 14:30,2,7.988,ACTIVE,216.67,363.69,59.965,1474309804,"201051344001230","219011344069620",27.57,40.00,0,332.13,417.49,223.0,213.3,1.047,557636.4,557636.4,1423,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309811,1022625.00
09/19/2016 14:30,2,8.029,ACTIVE,218.26,367.30,59.970,1474309804,"201051344000582","219011344069620",27.37,38.40,0,333.63,417.79,222.6,212.9,1.008,550404.8,550404.8,1419,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309812,1022626.00
09/19/2016 14:30,2,7.875,ACTIVE,216.90,363.99,59.975,1474309804,"201051344000955","219011344069620",27.93,40.00,0,336.34,417.79,222.5,212.8,1.065,564399.4,564399.4,1417,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309813,1022627.00
09/19/2016 14:30,2,5.232,ACTIVE,214.19,425.61,59.970,1474309804,"274151322000094","219011344069620",37.77,47.30,0,384.73,454.16,200.2,191.3,0.769,675981.5,675981.5,1454,0,0,0,L,1151911521,0,122.23,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309814,1022628.00
09/19/2016 14:30,2,8.137,ACTIVE,220.74,371.21,59.965,1474309804,"201051344000579","219011344069620",27.29,42.00,0,340.55,422.30,224.9,215.1,1.065,568521.7,568521.7,1418,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309815,1022629.00
