ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 14:30,2,8.037,ACTIVE,216.67,364.29,59.970,1474309804,"201051344000890","219011344069620",27.31,42.80,0,335.74,417.79,222.3,212.7,1.030,561652.9,561652.9,1422,0,0,0,L,1122011218,0,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309816,1022630.00
09/19/2016 14:30,2,7.998,ACTIVE,217.35,363.09,59.970,1474309804,"201051344000438","219011344069620",27.45,40.60,0,334.54,417.49,222.2,212.5,1.034,563096.5,563096.5,1420,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309817,1022631.00
09/19/2016 14:30,2,8.008,ACTIVE,216.90,366.70,59.981,1474309804,"201051344000417","219011344069620",27.02,42.00,0,336.34,416.89,219.2,209.6,1.034,554142.8,554142.8,1419,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309818,1022632.00
09/19/2016 14:30,2,7.834,ACTIVE,213.74,368.50,59.949,1474309804,"274151322000083","219011344069620",26.40,54.00,0,329.43,393.75,209.3,200.1,0.835,813925.5,813925.5,1416,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309818,1022633.00
09/19/2016 14:30,2,8.244,ACTIVE,214.64,359.18,59.975,1474309804,"274151322000076","219011344069620",27.21,52.80,0,331.23,402.16,227.3,217.4,0.897,868816.5,868816.5,1426,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309819,1022634.00
09/19/2016 14:30,2,8.174,ACTIVE,218.93,368.80,59.975,1474309804,"201051344000868","219011344069620",27.53,36.50,0,335.44,422.30,227.7,217.8,1.030,552942.0,552942.0,1425,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309820,1022635.00
09/19/2016 14:30,2,8.201,ACTIVE,213.74,368.80,59.975,1474309804,"274151322000095","219011344069620",27.29,52.50,0,328.52,398.26,226.8,216.9,0.857,860049.6,860049.6,1424,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309821,1022636.00
09/19/2016 14:30,2,8.100,ACTIVE,220.74,364.89,59.959,1474309804,"201051344000988","219011344069620",17.89,36.50,0,342.35,398.86,146.8,139.7,0.676,534177.5,534177.5,1419,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309822,1022637.00
09/19/2016 14:30,2,8.256,ACTIVE,218.03,363.99,59.981,1474309804,"201051344001025","219011344069620",27.27,40.60,0,334.54,418.70,228.1,218.3,1.016,563304.0,563304.0,1420,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309823,1022638.00
09/19/2016 14:30,2,8.129,ACTIVE,220.74,371.21,59.938,1474309804,"201051344000458","219011344069620",27.53,40.20,0,341.15,423.20,226.4,216.6,1.083,560304.9,560304.9,1429,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309824,1022639.00
09/19/2016 14:30,2,8.232,ACTIVE,220.97,371.51,59.986,1474309804,"201051344000853","219011344069620",27.41,38.40,0,339.65,423.50,228.5,218.7,1.061,559606.0,559606.0,1435,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309825,1022640.00
09/19/2016 14:30,2,8.098,ACTIVE,216.45,367.00,59.986,1474309804,"201051344000685","219011344069620",27.31,40.00,0,334.54,417.49,224.1,214.3,1.074,562299.3,562299.3,1424,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309826,1022641.00
09/19/2016 14:30,2,8.152,ACTIVE,218.03,365.80,59.970,1474309804,"201051344000917","219011344069620",27.14,39.50,0,333.03,416.89,224.0,214.2,1.056,559247.8,559247.8,1421,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309827,1022642.00
09/19/2016 14:30,2,8.158,ACTIVE,217.13,365.19,59.986,1474309804,"201051344001145","219011344069620",27.04,39.00,0,335.44,417.79,223.3,213.6,1.021,564455.2,564455.2,1421,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309828,1022643.00
09/19/2016 14:30,2,8.143,ACTIVE,218.71,365.19,59.975,1474309804,"201051344000651","219011344069620",27.39,39.00,0,334.54,416.89,225.9,216.2,1.016,557598.3,557598.3,1419,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309829,1022644.00
09/19/2016 14:30,2,7.721,ACTIVE,213.96,365.49,59.975,1474309804,"274151322000088","219011344069620",25.07,47.50,0,330.33,390.44,195.9,187.1,0.747,783312.5,783312.5,1414,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309830,1022645.00
09/19/2016 14:30,2,5.186,ACTIVE,215.09,431.32,59.981,1474309804,"274151322000068","219011344069620",38.05,50.00,0,386.83,455.06,198.4,189.6,0.756,676457.1,676457.1,1450,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309831,1022646.00
09/19/2016 14:30,2,8.164,ACTIVE,218.26,366.70,59.991,1474309804,"201051344001135","219011344069620",27.14,39.00,0,334.54,417.49,224.2,214.5,1.025,553747.7,553747.7,1418,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309831,1022647.00
09/19/2016 14:30,2,8.119,ACTIVE,218.71,368.80,59.996,1474309804,"201051344000594","219011344069620",27.43,43.40,0,332.73,420.80,225.4,215.6,1.034,564703.6,564703.6,1424,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309832,1022648.00
09/19/2016 14:30,2,8.121,ACTIVE,218.26,369.10,59.981,1474309804,"201051344001203","219011344069620",27.61,40.20,0,335.44,417.79,227.2,217.3,1.069,561972.9,561972.9,1422,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309833,1022649.00
09/19/2016 14:30,2,7.762,ACTIVE,214.19,375.71,59.975,1474309804,"274151322000054","219011344069620",25.41,48.80,0,330.33,392.85,199.7,190.8,0.765,799419.5,799419.5,1412,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309834,1022650.00
09/19/2016 14:30,2,8.176,ACTIVE,219.39,368.80,59.991,1474309804,"201051344000867","219011344069620",27.33,40.80,0,335.74,422.30,226.1,216.3,1.030,552009.2,552009.2,1427,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309835,1022651.00
09/19/2016 14:30,2,7.939,ACTIVE,218.03,363.09,59.975,1474309804,"201051344001093","219011344069620",27.79,38.60,0,333.93,416.89,223.3,213.7,1.003,558636.5,558636.5,1425,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309836,1022652.00
09/19/2016 14:30,2,8.184,ACTIVE,220.06,370.30,59.959,1474309804,"201051344000900","219011344069620",28.01,37.50,0,340.55,424.41,232.0,222.0,1.030,568834.6,568834.6,1429,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309837,1022653.00
09/19/2016 14:30,2,8.129,ACTIVE,220.06,368.50,59.986,1474309804,"201051344000648","219011344069620",27.10,39.50,0,341.45,423.20,223.1,213.4,0.994,557512.5,557512.5,1422,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309838,1022654.00
09/19/2016 14:30,2,8.176,ACTIVE,220.29,369.70,59.975,1474309804,"201051344000569","219011344069620",27.61,38.00,0,339.65,424.41,228.6,218.7,1.056,568796.2,568796.2,1429,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309839,1022655.00
09/19/2016 14:30,2,8.240,ACTIVE,220.74,372.11,59.959,1474309804,"201051344000983","219011344069620",27.39,38.80,0,340.55,423.81,228.5,218.6,1.061,561305.8,561305.8,1432,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309840,1022656.00
09/19/2016 14:30,2,8.080,ACTIVE,220.97,370.00,59.986,1474309804,"201051344001158","219011344069620",27.27,39.50,0,340.85,421.70,223.0,213.3,1.043,552921.9,552921.9,1421,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309841,1022657.00
09/19/2016 14:30,2,8.156,ACTIVE,220.74,375.71,59.981,1474309804,"201051344000576","219011344069620",27.47,38.20,0,339.95,423.50,226.9,217.0,1.056,560489.9,560489.9,1433,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309842,1022658.00
09/19/2016 14:30,2,7.711,ACTIVE,214.19,374.51,59.986,1474309804,"274151322000087","219011344069620",25.01,56.30,0,330.93,390.14,195.2,186.5,0.747,771491.6,771491.6,1427,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474309842,1022659.00
09/19/2016 14:45,2,7.992,ACTIVE,220.06,366.70,59.975,1474310703,"201051344000645","219011344069620",27.35,39.00,0,341.45,421.70,221.4,211.8,0.972,560016.1,560016.1,1429,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310704,1022660.00
09/19/2016 14:45,2,7.543,ACTIVE,213.96,371.81,59.949,1474310703,"274151322000085","219011344069620",24.97,49.00,0,330.93,389.24,190.6,182.0,0.725,799100.5,799100.5,1415,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310705,1022661.00
09/19/2016 14:45,2,7.963,ACTIVE,219.16,369.70,59.970,1474310703,"201051344000633","219011344069620",27.35,40.80,0,336.64,420.20,220.5,210.9,1.043,551605.4,551605.4,1426,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310706,1022662.00
09/19/2016 14:45,2,7.912,ACTIVE,220.74,370.30,59.970,1474310703,"201051344000469","219011344069620",28.03,34.80,0,340.85,422.30,224.4,214.6,1.043,554215.7,554215.7,1433,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310707,1022663.00
09/19/2016 14:45,2,7.934,ACTIVE,217.13,365.49,59.965,1474310703,"201051344000646","219011344069620",27.49,40.80,0,335.44,417.19,220.9,211.3,1.025,554720.2,554720.2,1422,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310707,1022664.00
09/19/2016 14:45,2,7.549,ACTIVE,214.19,367.60,59.970,1474310703,"274151322000052","219011344069620",27.12,55.30,0,330.03,393.15,207.1,198.0,0.804,821455.0,821455.0,1418,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310708,1022665.00
09/19/2016 14:45,2,7.725,ACTIVE,216.22,363.99,59.959,1474310703,"201051344001230","219011344069620",27.93,40.80,0,330.33,415.69,218.4,208.9,1.016,557689.1,557689.1,1424,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310710,1022666.00
09/19/2016 14:45,2,7.914,ACTIVE,218.71,367.00,59.970,1474310703,"201051344000582","219011344069620",27.19,39.30,0,334.84,416.59,218.0,208.5,0.990,550457.4,550457.4,1420,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310711,1022667.00
09/19/2016 14:45,2,7.855,ACTIVE,217.35,367.00,59.933,1474310703,"201051344000955","219011344069620",27.51,40.40,0,336.34,416.29,218.9,209.4,1.034,564452.1,564452.1,1418,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310712,1022668.00
09/19/2016 14:45,2,5.217,ACTIVE,214.19,418.39,59.970,1474310703,"274151322000094","219011344069620",37.05,49.80,0,384.43,454.76,195.3,186.5,0.756,676028.7,676028.7,1455,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310713,1022669.00
09/19/2016 14:45,2,7.932,ACTIVE,220.74,373.01,59.970,1474310703,"201051344000579","219011344069620",27.45,42.80,0,341.15,421.40,220.6,210.9,1.025,568574.9,568574.9,1419,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310714,1022670.00
09/19/2016 14:45,2,7.951,ACTIVE,217.13,364.29,59.944,1474310703,"201051344000890","219011344069620",27.02,44.00,0,336.64,415.69,217.6,208.1,0.999,561705.5,561705.5,1423,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310715,1022671.00
09/19/2016 14:45,2,7.834,ACTIVE,217.80,364.89,59.970,1474310703,"201051344000438","219011344069620",27.47,41.80,0,335.44,416.59,217.8,208.3,1.043,563149.1,563149.1,1421,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310716,1022672.00
09/19/2016 14:45,2,7.902,ACTIVE,217.35,364.89,59.975,1474310703,"201051344000417","219011344069620",26.80,43.00,0,336.64,415.39,214.4,205.0,1.012,554194.5,554194.5,1420,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310717,1022673.00
09/19/2016 14:45,2,7.625,ACTIVE,213.06,362.19,59.975,1474310703,"274151322000083","219011344069620",26.54,55.50,0,329.13,392.85,205.0,195.9,0.831,813975.0,813975.0,1417,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310718,1022674.00
09/19/2016 14:45,2,8.002,ACTIVE,214.41,379.92,59.933,1474310703,"274151322000076","219011344069620",27.51,53.80,0,331.53,400.96,222.7,213.0,0.875,868870.3,868870.3,1427,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310719,1022675.00
09/19/2016 14:45,2,7.826,ACTIVE,218.93,370.30,59.981,1474310703,"201051344000868","219011344069620",28.09,37.00,0,334.84,420.20,222.6,213.0,0.994,552995.8,552995.8,1426,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310719,1022676.00
09/19/2016 14:45,2,7.959,ACTIVE,213.51,370.90,59.959,1474310703,"274151322000095","219011344069620",27.51,54.00,0,328.22,396.45,221.9,212.3,0.840,860103.2,860103.2,1425,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310720,1022677.00
09/19/2016 14:45,2,7.908,ACTIVE,220.52,363.09,60.012,1474310703,"201051344000988","219011344069620",18.01,35.80,0,343.25,397.96,144.3,137.3,0.663,534212.1,534212.1,1420,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310721,1022678.00
09/19/2016 14:45,2,8.025,ACTIVE,218.26,363.99,59.970,1474310703,"201051344001025","219011344069620",27.53,42.00,0,335.44,417.19,223.8,214.0,1.025,563358.0,563358.0,1421,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310722,1022679.00
09/19/2016 14:45,2,7.938,ACTIVE,220.52,367.60,59.970,1474310703,"201051344000458","219011344069620",27.65,40.40,0,341.75,422.00,222.0,212.4,1.056,560358.6,560358.6,1430,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310723,1022680.00
09/19/2016 14:45,2,7.975,ACTIVE,220.97,372.41,59.975,1474310703,"201051344000853","219011344069620",27.69,38.20,0,340.25,422.90,223.7,213.9,1.061,559660.1,559660.1,1436,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310724,1022681.00
09/19/2016 14:45,2,7.939,ACTIVE,216.67,364.29,59.975,1474310703,"201051344000685","219011344069620",27.21,41.30,0,336.94,415.99,218.8,209.2,1.043,562352.2,562352.2,1425,0,0,0,L,1122011218,0,124.94,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310725,1022682.00
09/19/2016 14:45,2,7.875,ACTIVE,218.03,364.59,59.986,1474310703,"201051344000917","219011344069620",27.51,40.80,0,334.54,416.29,219.4,209.8,1.034,559300.9,559300.9,1422,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310726,1022683.00
09/19/2016 14:45,2,7.885,ACTIVE,216.90,363.69,59.965,1474310703,"201051344001145","219011344069620",27.39,40.20,0,336.04,416.29,218.8,209.2,1.003,564508.0,564508.0,1422,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310727,1022684.00
09/19/2016 14:45,2,7.689,ACTIVE,218.71,366.40,59.981,1474310703,"201051344000651","219011344069620",28.17,39.50,0,334.84,415.99,219.2,209.7,0.999,557651.6,557651.6,1420,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310728,1022685.00
09/19/2016 14:45,2,7.410,ACTIVE,213.74,373.01,59.959,1474310703,"274151322000088","219011344069620",25.56,47.80,0,330.63,389.54,191.8,183.2,0.734,783358.7,783358.7,1415,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310729,1022686.00
09/19/2016 14:45,2,5.119,ACTIVE,214.87,426.21,59.986,1474310703,"274151322000068","219011344069620",37.53,51.30,0,383.83,452.36,194.3,185.7,0.742,676504.3,676504.3,1451,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310729,1022687.00
09/19/2016 14:45,2,7.900,ACTIVE,218.03,365.19,59.975,1474310703,"201051344001135","219011344069620",27.43,40.00,0,335.74,416.29,219.6,210.0,1.021,553800.7,553800.7,1419,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310730,1022688.00
09/19/2016 14:45,2,7.941,ACTIVE,218.26,368.50,59.975,1474310703,"201051344000594","219011344069620",27.33,44.50,0,333.63,416.29,219.9,210.3,0.990,564756.8,564756.8,1425,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310731,1022689.00
09/19/2016 14:45,2,7.955,ACTIVE,218.48,365.80,60.012,1474310703,"201051344001203","219011344069620",27.49,41.00,0,335.14,416.59,221.5,211.9,1.008,562026.6,562026.6,1423,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310732,1022690.00
09/19/2016 14:45,2,7.463,ACTIVE,214.19,358.88,59.981,1474310703,"274151322000054","219011344069620",25.86,49.30,0,330.63,391.04,195.3,186.5,0.751,799466.6,799466.6,1413,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310733,1022691.00
09/19/2016 14:45,2,7.924,ACTIVE,219.39,367.90,60.028,1474310703,"201051344000867","219011344069620",27.51,41.80,0,335.14,420.20,220.9,211.3,0.994,552062.7,552062.7,1428,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310734,1022692.00
09/19/2016 14:45,2,7.686,ACTIVE,218.26,367.30,59.981,1474310703,"201051344001093","219011344069620",27.95,39.30,0,334.84,415.69,217.5,208.0,0.963,558689.3,558689.3,1426,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310735,1022693.00
09/19/2016 14:45,2,7.920,ACTIVE,219.84,368.50,60.018,1474310703,"201051344000900","219011344069620",28.21,37.50,0,341.15,422.90,226.2,216.4,1.016,568889.4,568889.4,1430,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310736,1022694.00
09/19/2016 14:45,2,7.734,ACTIVE,219.84,369.70,59.981,1474310703,"201051344000648","219011344069620",27.79,39.00,0,341.75,422.00,217.7,208.2,0.990,557565.2,557565.2,1423,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310737,1022695.00
09/19/2016 14:45,2,7.941,ACTIVE,220.29,371.21,59.981,1474310703,"201051344000569","219011344069620",27.67,38.60,0,339.34,422.60,222.6,212.9,1.030,568850.1,568850.1,1430,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310738,1022696.00
09/19/2016 14:45,2,7.928,ACTIVE,220.52,370.90,59.959,1474310703,"201051344000983","219011344069620",27.81,39.30,0,341.15,422.60,223.2,213.5,1.039,561359.8,561359.8,1433,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310739,1022697.00
09/19/2016 14:45,2,7.938,ACTIVE,220.52,369.10,59.981,1474310703,"201051344001158","219011344069620",27.08,40.20,0,341.15,420.80,217.6,208.1,1.003,552974.6,552974.6,1422,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310740,1022698.00
09/19/2016 14:45,2,7.924,ACTIVE,220.52,371.21,59.981,1474310703,"201051344000576","219011344069620",27.51,37.80,0,341.15,422.30,220.8,211.2,0.990,560543.4,560543.4,1434,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310741,1022699.00
09/19/2016 14:45,2,7.473,ACTIVE,214.19,352.57,59.975,1474310703,"274151322000087","219011344069620",25.15,56.80,0,330.93,388.34,190.4,181.9,0.729,771537.7,771537.7,1428,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310742,1022700.00
09/19/2016 14:45,2,8.055,ACTIVE,218.48,369.10,59.975,1474310703,"201051344000585","219011344069620",27.51,40.20,0,333.63,415.99,224.4,214.7,1.039,564718.1,564718.1,1425,0,0,0,L,1122011218,1,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474310743,1022701.00
09/19/2016 15:00,2,7.746,ACTIVE,220.52,368.20,59.986,1474311603,"201051344000645","219011344069620",27.59,39.30,0,341.75,420.20,216.3,206.9,0.981,560068.5,560068.5,1430,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311604,1022702.00
09/19/2016 15:00,2,7.268,ACTIVE,214.41,362.49,59.991,1474311603,"274151322000085","219011344069620",25.54,48.30,0,332.13,389.24,187.9,179.4,0.716,799145.8,799145.8,1416,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311605,1022703.00
09/19/2016 15:00,2,7.721,ACTIVE,219.16,368.80,59.986,1474311603,"201051344000633","219011344069620",27.59,40.80,0,337.84,418.70,215.7,206.2,1.034,551657.7,551657.7,1427,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311606,1022704.00
09/19/2016 15:00,2,7.707,ACTIVE,220.97,370.30,59.996,1474311603,"201051344000469","219011344069620",28.07,34.00,0,340.85,421.40,219.1,209.5,1.016,554268.8,554268.8,1434,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311607,1022705.00
09/19/2016 15:00,2,7.664,ACTIVE,217.35,365.80,60.002,1474311603,"201051344000646","219011344069620",27.79,41.30,0,335.14,415.39,215.8,206.4,1.016,554772.5,554772.5,1423,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311608,1022706.00
09/19/2016 15:00,2,7.379,ACTIVE,214.64,373.31,60.002,1474311603,"274151322000052","219011344069620",27.14,54.80,0,330.03,396.15,202.7,193.7,0.800,821504.1,821504.1,1419,0,0,0,L,1151911521,0,122.23,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311609,1022707.00
09/19/2016 15:00,2,7.820,ACTIVE,218.48,368.80,59.996,1474311603,"201051344000585","219011344069620",27.93,39.30,0,333.93,415.09,221.2,211.5,1.034,564769.7,564769.7,1426,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311610,1022708.00
09/19/2016 15:00,2,7.574,ACTIVE,216.90,364.59,59.981,1474311603,"201051344001230","219011344069620",27.91,40.80,0,336.04,414.19,214.1,204.7,1.012,557740.9,557740.9,1425,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311611,1022709.00
09/19/2016 15:00,2,7.680,ACTIVE,218.71,367.30,59.991,1474311603,"201051344000582","219011344069620",27.47,39.50,0,334.54,415.39,213.6,204.3,0.981,550509.3,550509.3,1421,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311612,1022710.00
09/19/2016 15:00,2,7.643,ACTIVE,217.35,363.09,59.986,1474311603,"201051344000955","219011344069620",27.67,41.00,0,336.64,414.79,214.1,204.7,1.025,564504.0,564504.0,1419,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311612,1022711.00
09/19/2016 15:00,2,4.879,ACTIVE,214.41,419.00,59.996,1474311603,"274151322000094","219011344069620",38.49,49.80,0,384.73,456.87,189.5,181.0,0.734,676075.0,676075.0,1456,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311613,1022712.00
09/19/2016 15:00,2,7.756,ACTIVE,220.97,372.11,59.981,1474311603,"201051344000579","219011344069620",27.45,42.00,0,341.45,419.60,215.7,206.2,0.999,568627.2,568627.2,1420,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311614,1022713.00
09/19/2016 15:00,2,7.781,ACTIVE,216.90,364.59,59.991,1474311603,"201051344000890","219011344069620",27.04,43.80,0,336.64,414.49,213.0,203.7,0.986,561757.3,561757.3,1424,0,0,0,L,1122011218,0,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311615,1022714.00
09/19/2016 15:00,2,7.621,ACTIVE,218.03,366.10,59.991,1474311603,"201051344000438","219011344069620",27.65,41.80,0,335.74,415.39,213.4,204.1,0.999,563200.8,563200.8,1422,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311616,1022715.00
09/19/2016 15:00,2,7.570,ACTIVE,217.13,363.99,59.996,1474311603,"201051344000417","219011344069620",27.45,43.60,0,336.64,413.89,210.4,201.2,1.003,554245.6,554245.6,1421,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311617,1022716.00
09/19/2016 15:00,2,7.412,ACTIVE,213.74,372.41,60.007,1474311603,"274151322000083","219011344069620",26.92,56.00,0,329.73,391.64,202.0,193.0,0.800,814023.8,814023.8,1418,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311618,1022717.00
09/19/2016 15:00,2,7.740,ACTIVE,214.87,358.58,59.975,1474311603,"274151322000076","219011344069620",27.95,53.80,0,332.13,400.36,218.9,209.3,0.857,868923.2,868923.2,1428,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311619,1022718.00
09/19/2016 15:00,2,7.668,ACTIVE,219.16,367.60,59.981,1474311603,"201051344000868","219011344069620",28.11,36.50,0,335.74,419.60,218.3,208.7,0.986,553048.8,553048.8,1427,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311620,1022719.00
09/19/2016 15:00,2,7.803,ACTIVE,214.19,353.77,59.981,1474311603,"274151322000095","219011344069620",27.55,54.80,0,328.82,395.55,217.8,208.3,0.822,860156.0,860156.0,1426,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311620,1022720.00
09/19/2016 15:00,2,7.791,ACTIVE,220.52,363.99,59.981,1474311603,"201051344000988","219011344069620",17.89,35.40,0,342.95,397.05,141.1,134.2,0.636,534246.1,534246.1,1421,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311621,1022721.00
09/19/2016 15:00,2,7.811,ACTIVE,218.26,363.69,59.991,1474311603,"201051344001025","219011344069620",27.75,41.00,0,334.24,415.69,219.5,209.9,0.977,563411.1,563411.1,1422,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311622,1022722.00
09/19/2016 15:00,2,7.811,ACTIVE,220.74,369.40,59.991,1474311603,"201051344000458","219011344069620",27.57,39.80,0,342.05,420.80,217.9,208.4,0.994,560411.4,560411.4,1431,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311623,1022723.00
09/19/2016 15:00,2,7.811,ACTIVE,220.97,369.70,59.991,1474311603,"201051344000853","219011344069620",27.73,37.30,0,340.85,421.10,219.3,209.7,1.016,559713.2,559713.2,1437,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311624,1022724.00
09/19/2016 15:00,2,7.656,ACTIVE,216.90,367.00,59.986,1474311603,"201051344000685","219011344069620",27.77,40.60,0,336.64,414.79,215.4,206.0,1.003,562404.4,562404.4,1426,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311625,1022725.00
09/19/2016 15:00,2,7.678,ACTIVE,218.26,368.20,59.986,1474311603,"201051344000917","219011344069620",27.75,40.60,0,334.54,414.19,215.8,206.4,0.986,559353.2,559353.2,1423,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311626,1022726.00
09/19/2016 15:00,2,7.717,ACTIVE,217.13,367.00,59.981,1474311603,"201051344001145","219011344069620",27.57,40.00,0,335.44,415.09,215.5,206.1,0.994,564560.2,564560.2,1423,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311627,1022727.00
09/19/2016 15:00,2,7.734,ACTIVE,218.71,368.80,59.991,1474311603,"201051344000651","219011344069620",27.71,39.30,0,333.33,414.49,217.2,207.7,0.986,557704.2,557704.2,1421,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311628,1022728.00
09/19/2016 15:00,2,7.271,ACTIVE,214.19,353.17,59.991,1474311603,"274151322000088","219011344069620",25.68,47.50,0,330.63,388.94,188.9,180.4,0.712,783404.3,783404.3,1416,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311629,1022729.00
09/19/2016 15:00,2,4.934,ACTIVE,214.87,415.39,59.986,1474311603,"274151322000068","219011344069620",38.43,50.80,0,388.94,455.06,190.9,182.3,0.734,676550.6,676550.6,1452,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311629,1022730.00
09/19/2016 15:00,2,7.654,ACTIVE,218.03,363.99,59.981,1474311603,"201051344001135","219011344069620",27.81,39.50,0,335.44,414.79,215.7,206.3,0.999,553853.0,553853.0,1420,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311630,1022731.00
09/19/2016 15:00,2,7.738,ACTIVE,218.48,367.60,59.996,1474311603,"201051344000594","219011344069620",27.63,45.00,0,334.54,415.39,216.6,207.1,0.986,564809.2,564809.2,1426,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311631,1022732.00
09/19/2016 15:00,2,7.637,ACTIVE,218.71,367.90,59.965,1474311603,"201051344001203","219011344069620",28.13,40.60,0,336.04,415.09,217.4,207.9,1.021,562079.3,562079.3,1424,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311632,1022733.00
09/19/2016 15:00,2,7.281,ACTIVE,214.41,360.99,59.981,1474311603,"274151322000054","219011344069620",26.12,49.00,0,330.93,390.74,192.5,183.9,0.738,799513.1,799513.1,1414,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311633,1022734.00
09/19/2016 15:00,2,7.729,ACTIVE,219.39,368.20,59.986,1474311603,"201051344000867","219011344069620",27.77,40.60,0,336.64,417.79,217.1,207.7,0.986,552115.2,552115.2,1429,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311634,1022735.00
09/19/2016 15:00,2,7.574,ACTIVE,218.48,363.09,59.991,1474311603,"201051344001093","219011344069620",27.85,39.30,0,334.84,413.89,213.6,204.2,0.977,558741.1,558741.1,1427,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311635,1022736.00
09/19/2016 15:00,2,7.822,ACTIVE,220.06,372.41,59.981,1474311603,"201051344000900","219011344069620",28.09,37.00,0,341.15,421.40,222.6,212.9,0.990,568943.3,568943.3,1431,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311636,1022737.00
09/19/2016 15:00,2,7.717,ACTIVE,220.06,370.90,59.996,1474311603,"201051344000648","219011344069620",27.41,38.60,0,341.45,421.10,214.2,204.9,0.986,557617.0,557617.0,1424,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311637,1022738.00
09/19/2016 15:00,2,7.787,ACTIVE,220.29,368.50,59.996,1474311603,"201051344000569","219011344069620",27.83,37.80,0,340.85,421.70,219.4,209.9,1.030,568903.1,568903.1,1431,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311638,1022739.00
09/19/2016 15:00,2,7.754,ACTIVE,220.52,370.90,59.981,1474311603,"201051344000983","219011344069620",27.99,38.40,0,341.15,422.00,219.8,210.2,1.003,561412.9,561412.9,1434,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311638,1022740.00
09/19/2016 15:00,2,7.717,ACTIVE,220.74,368.50,60.002,1474311603,"201051344001158","219011344069620",27.43,39.50,0,341.45,419.60,214.4,205.0,0.986,553026.5,553026.5,1423,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311639,1022741.00
09/19/2016 15:00,2,7.703,ACTIVE,220.52,369.10,60.023,1474311603,"201051344000576","219011344069620",27.89,37.80,0,341.15,420.50,217.5,208.0,1.008,560596.0,560596.0,1435,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311641,1022742.00
09/19/2016 15:00,2,7.311,ACTIVE,214.19,368.20,59.991,1474311603,"274151322000087","219011344069620",25.49,57.00,0,331.53,388.04,188.6,180.1,0.725,771583.1,771583.1,1429,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474311642,1022743.00
09/19/2016 15:15,2,7.521,ACTIVE,220.06,368.50,59.959,1474312504,"201051344000645","219011344069620",27.65,38.20,0,342.35,417.79,210.6,201.4,0.955,560119.6,560119.6,1431,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312505,1022744.00
09/19/2016 15:15,2,6.984,ACTIVE,214.41,373.01,59.954,1474312504,"274151322000085","219011344069620",25.96,48.50,0,332.13,388.04,183.7,175.3,0.703,799190.2,799190.2,1417,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312506,1022745.00
09/19/2016 15:15,2,7.520,ACTIVE,218.93,367.90,59.965,1474312504,"201051344000633","219011344069620",27.59,40.80,0,338.44,417.49,210.1,200.8,0.986,551708.7,551708.7,1428,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312506,1022746.00
09/19/2016 15:15,2,7.383,ACTIVE,220.52,370.00,59.970,1474312504,"201051344000469","219011344069620",28.55,33.80,0,341.75,419.90,213.3,203.9,1.012,554320.7,554320.7,1435,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312507,1022747.00
09/19/2016 15:15,2,7.416,ACTIVE,217.13,363.99,59.959,1474312504,"201051344000646","219011344069620",27.97,40.80,0,335.44,414.19,210.1,200.8,0.986,554823.5,554823.5,1424,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312508,1022748.00
09/19/2016 15:15,2,7.121,ACTIVE,214.41,378.12,59.938,1474312504,"274151322000052","219011344069620",27.35,55.00,0,331.53,394.95,197.2,188.4,0.773,821551.9,821551.9,1420,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312509,1022749.00
09/19/2016 15:15,2,7.582,ACTIVE,218.48,364.59,59.959,1474312504,"201051344000585","219011344069620",28.09,38.60,0,333.93,413.59,215.5,206.1,1.003,564822.0,564822.0,1427,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312510,1022750.00
09/19/2016 15:15,2,7.418,ACTIVE,216.67,363.09,59.959,1474312504,"201051344001230","219011344069620",27.69,40.60,0,336.04,412.98,208.1,198.9,0.968,557791.5,557791.5,1426,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312511,1022751.00
09/19/2016 15:15,2,7.402,ACTIVE,218.26,365.19,59.954,1474312504,"201051344000582","219011344069620",27.75,39.80,0,334.24,413.59,208.0,198.9,0.932,550559.8,550559.8,1422,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312512,1022752.00
09/19/2016 15:15,2,7.320,ACTIVE,217.35,363.69,59.991,1474312504,"201051344000955","219011344069620",28.07,40.40,0,336.64,413.59,208.1,198.9,0.959,564554.5,564554.5,1420,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312513,1022753.00
09/19/2016 15:15,2,4.852,ACTIVE,214.41,408.48,59.959,1474312504,"274151322000094","219011344069620",37.87,49.00,0,387.44,455.97,185.3,177.0,0.712,676120.1,676120.1,1457,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312514,1022754.00
09/19/2016 15:15,2,7.436,ACTIVE,220.52,365.80,59.965,1474312504,"201051344000579","219011344069620",27.97,40.80,0,341.45,418.39,210.5,201.2,0.990,568678.3,568678.3,1421,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312515,1022755.00
09/19/2016 15:15,2,7.406,ACTIVE,216.90,363.69,59.938,1474312504,"201051344000890","219011344069620",27.73,43.40,0,336.94,413.89,208.0,198.9,0.955,561807.8,561807.8,1425,0,0,0,L,1122011218,0,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312516,1022756.00
09/19/2016 15:15,2,7.307,ACTIVE,217.35,363.09,59.965,1474312504,"201051344000417","219011344069620",27.69,42.30,0,336.94,412.98,204.9,195.8,0.968,554295.4,554295.4,1422,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312518,1022757.00
09/19/2016 15:15,2,7.162,ACTIVE,213.96,372.41,59.965,1474312504,"274151322000083","219011344069620",27.15,55.80,0,329.73,390.74,196.8,188.0,0.782,814071.6,814071.6,1419,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312519,1022758.00
09/19/2016 15:15,2,7.465,ACTIVE,215.09,355.28,59.970,1474312504,"274151322000076","219011344069620",28.17,54.00,0,332.43,398.56,212.9,203.6,0.835,868975.0,868975.0,1429,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312520,1022759.00
09/19/2016 15:15,2,7.469,ACTIVE,218.93,367.60,59.970,1474312504,"201051344000868","219011344069620",28.09,36.50,0,335.44,417.79,212.4,203.1,0.955,553100.5,553100.5,1428,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312521,1022760.00
09/19/2016 15:15,2,7.529,ACTIVE,214.19,356.18,59.975,1474312504,"274151322000095","219011344069620",27.93,54.50,0,329.73,394.65,212.8,203.4,0.804,860207.6,860207.6,1427,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312522,1022761.00
09/19/2016 15:15,2,7.514,ACTIVE,220.29,362.19,59.975,1474312504,"201051344000988","219011344069620",18.07,35.00,0,342.95,396.15,137.6,130.8,0.650,534279.4,534279.4,1422,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312523,1022762.00
09/19/2016 15:15,2,7.527,ACTIVE,218.26,366.70,59.959,1474312504,"201051344001025","219011344069620",28.01,40.40,0,335.14,414.19,213.4,204.1,0.955,563463.1,563463.1,1423,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312523,1022763.00
09/19/2016 15:15,2,7.539,ACTIVE,220.29,367.60,59.975,1474312504,"201051344000458","219011344069620",27.81,38.80,0,341.75,419.60,212.1,202.8,0.994,560463.1,560463.1,1432,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312524,1022764.00
09/19/2016 15:15,2,7.527,ACTIVE,220.97,371.21,59.965,1474312504,"201051344000853","219011344069620",28.03,37.00,0,340.55,419.60,213.6,204.3,0.986,559765.2,559765.2,1438,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312525,1022765.00
09/19/2016 15:15,2,7.408,ACTIVE,216.90,363.99,59.922,1474312504,"201051344000685","219011344069620",27.93,40.20,0,335.44,413.29,209.5,200.3,0.999,562455.3,562455.3,1427,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312526,1022766.00
09/19/2016 15:15,2,7.395,ACTIVE,218.26,367.00,59.981,1474312504,"201051344000917","219011344069620",28.11,40.60,0,334.54,412.68,210.5,201.2,0.999,559404.3,559404.3,1424,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312527,1022767.00
09/19/2016 15:15,2,7.447,ACTIVE,216.90,364.29,59.954,1474312504,"201051344001145","219011344069620",27.83,39.30,0,336.34,413.59,209.9,200.7,0.955,564611.1,564611.1,1424,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312528,1022768.00
09/19/2016 15:15,2,7.443,ACTIVE,218.71,365.80,59.981,1474312504,"201051344000651","219011344069620",28.01,39.00,0,335.74,412.98,211.1,201.8,0.959,557755.5,557755.5,1422,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312529,1022769.00
09/19/2016 15:15,2,7.045,ACTIVE,214.19,373.91,59.954,1474312504,"274151322000088","219011344069620",25.82,47.30,0,330.63,388.34,184.2,175.9,0.698,783449.0,783449.0,1417,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312530,1022770.00
09/19/2016 15:15,2,4.910,ACTIVE,215.09,415.39,59.959,1474312504,"274151322000068","219011344069620",37.67,50.00,0,385.63,453.86,186.2,177.8,0.707,676595.8,676595.8,1453,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312531,1022771.00
