ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 15:15,2,7.473,ACTIVE,218.26,367.90,59.959,1474312504,"201051344001135","219011344069620",27.71,38.80,0,335.74,413.29,209.8,200.6,0.955,553904.0,553904.0,1421,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312532,1022772.00
09/19/2016 15:15,2,7.602,ACTIVE,218.26,367.90,59.933,1474312504,"201051344000594","219011344069620",27.37,44.30,0,333.03,413.89,210.7,201.4,0.968,564860.4,564860.4,1427,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312532,1022773.00
09/19/2016 15:15,2,7.539,ACTIVE,218.48,363.39,59.933,1474312504,"201051344001203","219011344069620",27.69,40.20,0,335.74,413.29,211.3,202.0,0.990,562130.8,562130.8,1425,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312533,1022774.00
09/19/2016 15:15,2,7.068,ACTIVE,214.41,374.51,59.954,1474312504,"274151322000054","219011344069620",26.28,48.30,0,330.93,389.54,187.8,179.4,0.725,799558.6,799558.6,1415,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312534,1022775.00
09/19/2016 15:15,2,7.561,ACTIVE,219.16,366.10,59.954,1474312504,"201051344000867","219011344069620",27.55,40.60,0,336.64,415.99,210.9,201.7,0.959,552166.5,552166.5,1430,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312535,1022776.00
09/19/2016 15:15,2,7.297,ACTIVE,218.26,367.30,59.928,1474312504,"201051344001093","219011344069620",28.09,38.80,0,335.14,412.68,207.5,198.4,0.946,558791.6,558791.6,1428,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312536,1022777.00
09/19/2016 15:15,2,7.471,ACTIVE,219.61,369.10,59.954,1474312504,"201051344000900","219011344069620",28.55,35.60,0,341.45,420.20,215.9,206.4,0.977,568995.8,568995.8,1432,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312537,1022778.00
09/19/2016 15:15,2,7.336,ACTIVE,219.84,367.60,59.975,1474312504,"201051344000648","219011344069620",28.01,38.40,0,342.05,418.70,208.1,198.9,0.955,557667.7,557667.7,1425,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312538,1022779.00
09/19/2016 15:15,2,7.408,ACTIVE,220.06,369.70,59.944,1474312504,"201051344000569","219011344069620",28.39,37.50,0,341.15,420.20,212.8,203.5,0.986,568954.9,568954.9,1432,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312539,1022780.00
09/19/2016 15:15,2,7.504,ACTIVE,220.52,370.90,59.959,1474312504,"201051344000983","219011344069620",28.09,37.50,0,340.85,420.20,213.4,204.1,0.990,561464.8,561464.8,1435,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312540,1022781.00
09/19/2016 15:15,2,7.436,ACTIVE,220.29,369.10,59.954,1474312504,"201051344001158","219011344069620",27.73,38.60,0,342.05,418.39,208.8,199.6,0.981,553077.2,553077.2,1424,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312541,1022782.00
09/19/2016 15:15,2,7.391,ACTIVE,220.29,370.60,59.938,1474312504,"201051344000576","219011344069620",28.17,36.80,0,341.45,419.00,210.7,201.4,0.968,560647.4,560647.4,1436,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312542,1022783.00
09/19/2016 15:15,2,7.029,ACTIVE,214.19,373.01,59.933,1474312504,"274151322000087","219011344069620",25.88,56.50,0,332.13,387.44,184.1,175.8,0.698,771627.7,771627.7,1430,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312542,1022784.00
09/19/2016 15:15,2,7.334,ACTIVE,217.80,366.10,59.954,1474312504,"201051344000438","219011344069620",27.97,41.50,0,335.14,413.29,207.7,198.5,0.963,563252.7,563252.7,1423,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474312543,1022785.00
09/19/2016 15:30,2,7.188,ACTIVE,219.39,366.40,59.981,1474313404,"201051344000645","219011344069620",27.77,37.30,0,341.75,416.29,202.1,193.2,0.915,560169.1,560169.1,1432,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313406,1022786.00
09/19/2016 15:30,2,6.744,ACTIVE,213.96,363.09,59.954,1474313404,"274151322000085","219011344069620",26.00,46.80,0,331.83,388.94,177.5,169.4,0.681,799233.4,799233.4,1418,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313407,1022787.00
09/19/2016 15:30,2,7.225,ACTIVE,218.48,366.70,59.986,1474313404,"201051344000633","219011344069620",27.63,40.00,0,336.94,415.69,202.2,193.2,0.955,551758.1,551758.1,1429,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313408,1022788.00
09/19/2016 15:30,2,7.035,ACTIVE,219.84,369.70,59.986,1474313404,"201051344000469","219011344069620",28.65,33.30,0,342.05,417.79,204.1,195.1,0.950,554370.7,554370.7,1436,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313409,1022789.00
09/19/2016 15:30,2,7.166,ACTIVE,216.90,363.99,60.012,1474313404,"201051344000646","219011344069620",27.79,39.30,0,336.34,412.38,201.6,192.7,0.946,554872.8,554872.8,1425,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313410,1022790.00
09/19/2016 15:30,2,6.805,ACTIVE,213.51,361.59,59.970,1474313404,"274151322000052","219011344069620",27.59,52.50,0,329.73,394.05,189.9,181.4,0.747,821598.3,821598.3,1421,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313411,1022791.00
09/19/2016 15:30,2,7.363,ACTIVE,218.03,364.29,59.986,1474313404,"201051344000585","219011344069620",27.79,38.20,0,334.24,412.08,207.3,198.2,0.968,564872.8,564872.8,1428,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313411,1022792.00
09/19/2016 15:30,2,7.027,ACTIVE,216.45,360.99,59.981,1474313404,"201051344001230","219011344069620",28.19,39.30,0,335.74,411.48,200.4,191.5,0.937,557840.5,557840.5,1427,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313412,1022793.00
09/19/2016 15:30,2,7.109,ACTIVE,218.03,363.69,59.991,1474313404,"201051344000582","219011344069620",27.81,39.00,0,335.14,412.08,200.3,191.4,0.910,550608.7,550608.7,1423,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313413,1022794.00
09/19/2016 15:30,2,6.975,ACTIVE,216.90,362.19,59.991,1474313404,"201051344000955","219011344069620",28.25,39.50,0,337.54,411.48,199.5,190.6,0.937,564603.4,564603.4,1421,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313414,1022795.00
09/19/2016 15:30,2,4.521,ACTIVE,213.51,419.90,59.986,1474313404,"274151322000094","219011344069620",38.96,48.30,0,392.85,455.67,178.4,170.3,0.694,676163.7,676163.7,1458,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313415,1022796.00
09/19/2016 15:30,2,7.170,ACTIVE,220.06,368.20,59.981,1474313404,"201051344000579","219011344069620",27.91,41.00,0,342.35,416.59,202.6,193.6,0.941,568727.8,568727.8,1422,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313416,1022797.00
09/19/2016 15:30,2,7.092,ACTIVE,216.90,362.79,59.996,1474313404,"201051344000890","219011344069620",27.87,42.80,0,337.24,411.48,200.2,191.3,0.928,561856.7,561856.7,1426,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313417,1022798.00
09/19/2016 15:30,2,7.061,ACTIVE,217.35,363.39,59.975,1474313404,"201051344000438","219011344069620",27.95,40.60,0,336.04,412.08,200.1,191.2,0.915,563300.1,563300.1,1424,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313418,1022799.00
09/19/2016 15:30,2,7.062,ACTIVE,217.13,362.19,59.986,1474313404,"201051344000417","219011344069620",27.59,42.00,0,337.24,410.58,197.3,188.5,0.924,554343.6,554343.6,1423,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313419,1022800.00
09/19/2016 15:30,2,6.895,ACTIVE,213.06,354.97,59.996,1474313404,"274151322000083","219011344069620",27.17,55.00,0,330.03,389.54,189.7,181.2,0.747,814117.8,814117.8,1420,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313420,1022801.00
09/19/2016 15:30,2,7.209,ACTIVE,214.19,357.38,59.981,1474313404,"274151322000076","219011344069620",28.09,52.50,0,332.43,397.05,205.0,195.9,0.804,869025.1,869025.1,1430,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313420,1022802.00
09/19/2016 15:30,2,7.283,ACTIVE,218.48,367.60,59.991,1474313404,"201051344000868","219011344069620",27.61,35.60,0,335.14,415.99,203.6,194.5,0.924,553150.4,553150.4,1429,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313421,1022803.00
09/19/2016 15:30,2,7.170,ACTIVE,213.29,374.21,59.975,1474313404,"274151322000095","219011344069620",28.25,53.00,0,329.73,393.45,205.0,196.0,0.791,860257.6,860257.6,1428,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313422,1022804.00
09/19/2016 15:30,2,7.104,ACTIVE,219.84,363.39,60.002,1474313404,"201051344000988","219011344069620",18.35,34.80,0,342.95,395.85,132.0,125.5,0.614,534311.6,534311.6,1423,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313423,1022805.00
09/19/2016 15:30,2,7.246,ACTIVE,217.80,366.40,59.986,1474313404,"201051344001025","219011344069620",27.97,40.60,0,335.74,413.29,205.2,196.1,0.928,563513.3,563513.3,1424,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313424,1022806.00
09/19/2016 15:30,2,7.119,ACTIVE,219.61,365.19,60.002,1474313404,"201051344000458","219011344069620",28.27,38.80,0,342.05,417.79,203.7,194.6,0.955,560512.9,560512.9,1433,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313425,1022807.00
09/19/2016 15:30,2,7.146,ACTIVE,220.06,370.60,59.991,1474313404,"201051344000853","219011344069620",28.29,36.50,0,341.45,419.00,204.6,195.5,0.950,559815.4,559815.4,1439,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313426,1022808.00
09/19/2016 15:30,2,7.154,ACTIVE,216.22,363.39,60.007,1474313404,"201051344000685","219011344069620",27.83,39.80,0,336.94,411.78,201.7,192.8,0.972,562504.5,562504.5,1428,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313427,1022809.00
09/19/2016 15:30,2,7.141,ACTIVE,217.58,363.39,59.991,1474313404,"201051344000917","219011344069620",28.03,39.80,0,335.44,411.78,202.8,193.8,0.963,559453.8,559453.8,1425,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313428,1022810.00
09/19/2016 15:30,2,7.148,ACTIVE,216.67,363.99,59.981,1474313404,"201051344001145","219011344069620",27.95,39.30,0,336.64,411.78,202.1,193.2,0.928,564660.5,564660.5,1425,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313429,1022811.00
09/19/2016 15:30,2,7.098,ACTIVE,218.03,364.59,59.996,1474313404,"201051344000651","219011344069620",28.25,38.40,0,335.44,410.88,203.0,194.0,0.932,557805.1,557805.1,1423,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313429,1022812.00
09/19/2016 15:30,2,6.695,ACTIVE,213.29,351.07,59.986,1474313404,"274151322000088","219011344069620",26.20,46.40,0,330.63,387.14,177.7,169.6,0.685,783492.2,783492.2,1418,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313430,1022813.00
09/19/2016 15:30,2,4.654,ACTIVE,214.41,419.60,59.986,1474313404,"274151322000068","219011344069620",38.01,49.80,0,389.54,455.37,179.5,171.3,0.689,676639.4,676639.4,1454,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313431,1022814.00
09/19/2016 15:30,2,7.170,ACTIVE,217.58,363.09,59.991,1474313404,"201051344001135","219011344069620",27.77,38.80,0,336.34,412.08,201.6,192.6,0.937,553953.3,553953.3,1422,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313432,1022815.00
09/19/2016 15:30,2,7.197,ACTIVE,217.58,364.29,59.991,1474313404,"201051344000594","219011344069620",27.77,43.40,0,334.24,411.78,202.4,193.4,0.932,564909.9,564909.9,1428,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313433,1022816.00
09/19/2016 15:30,2,7.148,ACTIVE,217.80,361.59,59.959,1474313404,"201051344001203","219011344069620",28.11,40.20,0,336.34,411.78,203.5,194.5,0.963,562180.4,562180.4,1426,0,0,0,L,1122011218,0,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313434,1022817.00
09/19/2016 15:30,2,6.775,ACTIVE,213.74,357.98,59.996,1474313404,"274151322000054","219011344069620",26.34,47.30,0,330.63,389.24,180.6,172.3,0.689,799602.7,799602.7,1416,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313435,1022818.00
09/19/2016 15:30,2,7.137,ACTIVE,218.71,365.80,60.002,1474313404,"201051344000867","219011344069620",28.05,39.80,0,336.04,414.49,202.7,193.7,0.915,552216.2,552216.2,1431,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313437,1022819.00
09/19/2016 15:30,2,6.906,ACTIVE,217.80,362.79,60.002,1474313404,"201051344001093","219011344069620",28.49,37.80,0,335.44,410.58,199.4,190.5,0.884,558840.3,558840.3,1429,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313438,1022820.00
09/19/2016 15:30,2,7.182,ACTIVE,219.16,368.50,59.986,1474313404,"201051344000900","219011344069620",28.49,35.60,0,337.54,418.39,207.2,198.0,0.924,569046.6,569046.6,1433,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313439,1022821.00
09/19/2016 15:30,2,7.139,ACTIVE,219.16,368.50,59.991,1474313404,"201051344000648","219011344069620",27.67,37.80,0,342.65,417.19,200.1,191.2,0.906,557716.6,557716.6,1426,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313439,1022822.00
09/19/2016 15:30,2,7.102,ACTIVE,219.61,366.70,59.991,1474313404,"201051344000569","219011344069620",28.39,37.50,0,338.74,417.49,204.0,195.0,0.950,569005.0,569005.0,1433,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313440,1022823.00
09/19/2016 15:30,2,7.162,ACTIVE,219.84,368.50,59.996,1474313404,"201051344000983","219011344069620",28.23,37.80,0,339.34,418.09,204.7,195.7,0.963,561515.0,561515.0,1436,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313441,1022824.00
09/19/2016 15:30,2,7.141,ACTIVE,219.84,367.90,59.996,1474313404,"201051344001158","219011344069620",27.73,38.40,0,342.35,416.29,200.3,191.5,0.924,553126.2,553126.2,1425,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313442,1022825.00
09/19/2016 15:30,2,7.117,ACTIVE,219.61,367.60,59.991,1474313404,"201051344000576","219011344069620",28.11,36.00,0,341.15,417.49,202.4,193.5,0.941,560697.0,560697.0,1437,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313443,1022826.00
09/19/2016 15:30,2,6.725,ACTIVE,213.29,357.08,59.986,1474313404,"274151322000087","219011344069620",26.16,55.30,0,330.93,386.53,178.2,170.1,0.676,771671.0,771671.0,1431,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474313444,1022827.00
09/19/2016 15:45,2,6.951,ACTIVE,219.84,366.70,60.012,1474314303,"201051344000645","219011344069620",27.83,36.30,0,342.35,413.59,196.0,187.3,0.862,560216.4,560216.4,1433,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314304,1022828.00
09/19/2016 15:45,2,6.486,ACTIVE,214.41,368.80,59.975,1474314303,"274151322000085","219011344069620",26.16,46.40,0,331.23,385.03,171.9,164.0,0.654,799274.9,799274.9,1419,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314305,1022829.00
09/19/2016 15:45,2,6.824,ACTIVE,219.16,366.40,59.975,1474314303,"201051344000633","219011344069620",28.29,39.00,0,336.64,412.68,195.5,186.8,0.910,551805.3,551805.3,1430,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314306,1022830.00
09/19/2016 15:45,2,6.760,ACTIVE,220.29,368.20,59.975,1474314303,"201051344000469","219011344069620",28.86,32.60,0,342.65,415.69,197.5,188.7,0.928,554418.6,554418.6,1437,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314307,1022831.00
09/19/2016 15:45,2,6.703,ACTIVE,216.90,363.09,59.965,1474314303,"201051344000646","219011344069620",28.73,38.20,0,336.94,409.98,195.0,186.3,0.910,554920.0,554920.0,1426,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314308,1022832.00
09/19/2016 15:45,2,6.492,ACTIVE,214.19,352.27,59.959,1474314303,"274151322000052","219011344069620",27.87,51.50,0,330.93,387.74,183.1,174.8,0.720,821642.6,821642.6,1422,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314309,1022833.00
09/19/2016 15:45,2,6.988,ACTIVE,218.03,362.19,59.970,1474314303,"201051344000585","219011344069620",28.39,37.30,0,334.84,409.98,200.8,191.9,0.928,564921.4,564921.4,1429,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314310,1022834.00
09/19/2016 15:45,2,6.646,ACTIVE,216.45,360.38,59.975,1474314303,"201051344001230","219011344069620",28.67,38.40,0,333.93,408.48,192.9,184.3,0.902,557887.3,557887.3,1428,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314311,1022835.00
09/19/2016 15:45,2,6.764,ACTIVE,218.03,362.49,59.975,1474314303,"201051344000582","219011344069620",28.19,37.80,0,335.74,410.58,192.9,184.3,0.884,550655.5,550655.5,1424,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314312,1022836.00
09/19/2016 15:45,2,6.670,ACTIVE,216.67,360.99,59.981,1474314303,"201051344000955","219011344069620",28.55,39.00,0,336.34,409.38,192.8,184.2,0.902,564650.1,564650.1,1422,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314313,1022837.00
09/19/2016 15:45,2,4.350,ACTIVE,214.41,419.60,59.981,1474314303,"274151322000094","219011344069620",38.80,47.50,0,390.44,456.27,170.1,162.3,0.658,676205.2,676205.2,1459,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314314,1022838.00
09/19/2016 15:45,2,6.836,ACTIVE,220.29,367.30,59.965,1474314303,"201051344000579","219011344069620",28.27,39.50,0,342.35,414.79,195.6,186.9,0.915,568775.2,568775.2,1423,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314315,1022839.00
09/19/2016 15:45,2,6.742,ACTIVE,216.67,361.89,59.965,1474314303,"201051344000890","219011344069620",28.25,40.80,0,336.94,408.78,192.8,184.1,0.884,561903.5,561903.5,1427,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314316,1022840.00
09/19/2016 15:45,2,6.684,ACTIVE,217.58,363.69,59.970,1474314303,"201051344000438","219011344069620",28.49,39.50,0,336.64,409.68,192.7,184.1,0.910,563346.9,563346.9,1425,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314316,1022841.00
09/19/2016 15:45,2,6.676,ACTIVE,217.13,361.29,59.965,1474314303,"201051344000417","219011344069620",28.13,40.80,0,336.64,408.48,190.3,181.7,0.902,554389.7,554389.7,1424,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314317,1022842.00
09/19/2016 15:45,2,6.502,ACTIVE,213.96,371.51,59.965,1474314303,"274151322000083","219011344069620",27.73,53.00,0,330.33,388.04,182.5,174.2,0.725,814162.1,814162.1,1421,0,0,0,L,1151911521,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314318,1022843.00
09/19/2016 15:45,2,6.803,ACTIVE,214.87,354.97,59.970,1474314303,"274151322000076","219011344069620",28.63,50.80,0,332.13,394.05,197.1,188.3,0.773,869073.0,869073.0,1431,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314319,1022844.00
09/19/2016 15:45,2,6.857,ACTIVE,218.71,365.49,59.959,1474314303,"201051344000868","219011344069620",28.35,34.80,0,336.04,412.98,196.9,188.1,0.893,553198.1,553198.1,1430,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314320,1022845.00
09/19/2016 15:45,2,6.939,ACTIVE,213.74,351.37,59.970,1474314303,"274151322000095","219011344069620",28.05,51.80,0,329.73,391.04,197.1,188.3,0.747,860305.5,860305.5,1429,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314321,1022846.00
09/19/2016 15:45,2,6.945,ACTIVE,220.06,361.29,59.975,1474314303,"201051344000988","219011344069620",18.21,33.50,0,343.25,393.45,128.0,121.6,0.601,534342.5,534342.5,1424,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314322,1022847.00
09/19/2016 15:45,2,6.945,ACTIVE,218.03,363.69,59.970,1474314303,"201051344001025","219011344069620",28.15,39.00,0,336.34,410.28,197.9,189.1,0.888,563561.4,563561.4,1425,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314323,1022848.00
09/19/2016 15:45,2,6.867,ACTIVE,220.06,367.60,59.970,1474314303,"201051344000458","219011344069620",28.39,37.30,0,342.95,415.39,197.3,188.5,0.932,560560.7,560560.7,1434,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314324,1022849.00
09/19/2016 15:45,2,6.873,ACTIVE,220.74,367.30,59.970,1474314303,"201051344000853","219011344069620",28.53,35.40,0,341.75,415.39,198.4,189.6,0.941,559863.4,559863.4,1440,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314325,1022850.00
09/19/2016 15:45,2,6.727,ACTIVE,216.67,361.89,59.970,1474314303,"201051344000685","219011344069620",28.49,38.60,0,337.54,409.68,194.1,185.4,0.928,562551.6,562551.6,1429,0,0,0,L,1122011218,0,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314326,1022851.00
09/19/2016 15:45,2,6.742,ACTIVE,217.80,363.09,59.996,1474314303,"201051344000917","219011344069620",28.65,38.60,0,335.44,409.68,195.4,186.6,0.932,559501.2,559501.2,1426,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314327,1022852.00
09/19/2016 15:45,2,6.834,ACTIVE,216.90,362.49,59.975,1474314303,"201051344001145","219011344069620",28.19,38.20,0,337.24,409.38,195.0,186.3,0.902,564707.8,564707.8,1426,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314327,1022853.00
09/19/2016 15:45,2,6.848,ACTIVE,218.48,364.29,59.944,1474314303,"201051344000651","219011344069620",28.29,37.80,0,336.04,408.78,196.1,187.4,0.888,557852.7,557852.7,1424,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314328,1022854.00
09/19/2016 15:45,2,6.408,ACTIVE,214.19,360.99,59.970,1474314303,"274151322000088","219011344069620",26.52,45.50,0,330.93,385.33,172.0,164.1,0.645,783533.8,783533.8,1419,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314329,1022855.00
09/19/2016 15:45,2,4.461,ACTIVE,215.09,421.70,59.970,1474314303,"274151322000068","219011344069620",38.37,48.30,0,394.05,458.07,173.3,165.3,0.658,676681.1,676681.1,1455,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314330,1022856.00
09/19/2016 15:45,2,6.740,ACTIVE,217.80,364.89,59.986,1474314303,"201051344001135","219011344069620",28.53,37.30,0,336.34,409.68,194.7,186.0,0.879,554000.5,554000.5,1423,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314331,1022857.00
09/19/2016 15:45,2,6.883,ACTIVE,218.26,366.70,59.970,1474314303,"201051344000594","219011344069620",28.09,42.50,0,335.44,410.88,195.8,187.0,0.897,564957.4,564957.4,1429,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314332,1022858.00
09/19/2016 15:45,2,6.830,ACTIVE,218.26,364.89,59.986,1474314303,"201051344001203","219011344069620",28.35,39.00,0,336.34,409.68,196.0,187.3,0.915,562228.0,562228.0,1427,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314333,1022859.00
09/19/2016 15:45,2,6.459,ACTIVE,214.41,349.56,59.965,1474314303,"274151322000054","219011344069620",26.82,45.80,0,330.63,386.53,175.3,167.3,0.667,799645.0,799645.0,1417,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314334,1022860.00
09/19/2016 15:45,2,6.758,ACTIVE,219.16,364.59,59.975,1474314303,"201051344000867","219011344069620",28.65,38.20,0,336.04,409.98,196.0,187.3,0.893,552263.6,552263.6,1432,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314335,1022861.00
09/19/2016 15:45,2,6.562,ACTIVE,218.03,363.09,59.975,1474314303,"201051344001093","219011344069620",28.82,37.00,0,335.44,408.48,191.6,183.0,0.879,558886.8,558886.8,1430,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314336,1022862.00
09/19/2016 15:45,2,6.852,ACTIVE,219.39,367.60,59.970,1474314303,"201051344000900","219011344069620",28.90,34.50,0,337.24,415.39,200.6,191.7,0.906,569095.1,569095.1,1434,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314337,1022863.00
09/19/2016 15:45,2,6.707,ACTIVE,219.61,366.40,59.981,1474314303,"201051344000648","219011344069620",28.55,36.80,0,342.65,414.19,193.9,185.2,0.897,557763.5,557763.5,1427,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314337,1022864.00
09/19/2016 15:45,2,6.865,ACTIVE,220.06,367.30,59.975,1474314303,"201051344000569","219011344069620",28.53,35.80,0,338.44,415.39,198.2,189.4,0.919,569052.8,569052.8,1434,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314338,1022865.00
09/19/2016 15:45,2,6.916,ACTIVE,220.29,368.20,59.938,1474314303,"201051344000983","219011344069620",28.39,35.60,0,341.75,414.79,198.7,189.9,0.937,561563.0,561563.0,1437,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314339,1022866.00
09/19/2016 15:45,2,6.787,ACTIVE,220.06,365.80,59.975,1474314303,"201051344001158","219011344069620",28.27,36.50,0,342.05,413.59,194.3,185.6,0.897,553173.1,553173.1,1426,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314340,1022867.00
09/19/2016 15:45,2,6.777,ACTIVE,220.29,368.80,59.981,1474314303,"201051344000576","219011344069620",28.61,35.40,0,341.75,415.09,196.3,187.5,0.902,560744.4,560744.4,1438,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314341,1022868.00
09/19/2016 15:45,2,6.453,ACTIVE,214.41,354.07,59.975,1474314303,"274151322000087","219011344069620",26.40,55.50,0,331.83,383.83,172.7,164.7,0.654,771712.6,771712.6,1432,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474314342,1022869.00
09/19/2016 16:00,2,6.477,ACTIVE,219.61,365.19,59.991,1474315203,"201051344000645","219011344069620",28.19,35.80,0,342.95,411.78,184.9,176.6,0.835,560261.9,560261.9,1434,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315205,1022870.00
09/19/2016 16:00,2,6.010,ACTIVE,214.41,358.28,59.981,1474315203,"274151322000085","219011344069620",26.80,45.00,0,332.13,383.83,163.0,155.4,0.623,799314.9,799314.9,1420,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315205,1022871.00
09/19/2016 16:00,2,6.398,ACTIVE,218.93,364.59,59.986,1474315203,"201051344000633","219011344069620",28.49,37.50,0,336.94,410.88,184.5,176.2,0.862,551850.6,551850.6,1431,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315206,1022872.00
09/19/2016 16:00,2,6.393,ACTIVE,220.06,366.70,59.991,1474315203,"201051344000469","219011344069620",28.84,32.20,0,337.54,413.89,186.7,178.2,0.879,554464.4,554464.4,1438,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315207,1022873.00
09/19/2016 16:00,2,6.316,ACTIVE,216.90,361.29,59.986,1474315203,"201051344000646","219011344069620",28.78,37.30,0,336.64,407.87,183.9,175.5,0.866,554965.3,554965.3,1427,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315208,1022874.00
09/19/2016 16:00,2,6.137,ACTIVE,214.19,360.08,59.986,1474315203,"274151322000052","219011344069620",27.89,49.50,0,330.93,386.23,173.1,165.2,0.681,821685.1,821685.1,1423,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315209,1022875.00
09/19/2016 16:00,2,6.494,ACTIVE,218.26,362.79,59.986,1474315203,"201051344000585","219011344069620",28.90,36.30,0,336.34,408.18,190.0,181.5,0.888,564968.1,564968.1,1430,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315210,1022876.00
09/19/2016 16:00,2,6.277,ACTIVE,216.45,359.48,59.981,1474315203,"201051344001230","219011344069620",28.67,37.30,0,330.33,405.17,182.2,173.9,0.853,557932.1,557932.1,1429,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315211,1022877.00
09/19/2016 16:00,2,6.357,ACTIVE,218.26,362.49,59.986,1474315203,"201051344000582","219011344069620",28.33,36.80,0,336.64,407.57,182.6,174.3,0.840,550700.3,550700.3,1425,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315212,1022878.00
09/19/2016 16:00,2,6.312,ACTIVE,216.90,360.99,59.975,1474315203,"201051344000955","219011344069620",28.41,37.50,0,337.54,406.37,181.6,173.4,0.862,564694.8,564694.8,1423,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315213,1022879.00
09/19/2016 16:00,2,4.045,ACTIVE,214.19,438.83,59.996,1474315203,"274151322000094","219011344069620",39.42,45.80,0,391.04,454.46,161.1,153.6,0.628,676244.8,676244.8,1460,0,0,0,L,1151911521,0,122.46,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315213,1022880.00
09/19/2016 16:00,2,6.418,ACTIVE,219.84,367.30,59.986,1474315203,"201051344000579","219011344069620",28.51,38.20,0,342.95,412.08,185.3,176.9,0.866,568820.7,568820.7,1424,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315215,1022881.00
09/19/2016 16:00,2,6.287,ACTIVE,216.67,360.08,59.996,1474315203,"201051344000890","219011344069620",28.67,39.50,0,337.84,406.37,182.4,174.2,0.835,561948.4,561948.4,1428,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315216,1022882.00
09/19/2016 16:00,2,6.250,ACTIVE,217.58,360.38,60.023,1474315203,"201051344000438","219011344069620",28.80,38.20,0,337.24,407.27,182.2,173.9,0.853,563391.7,563391.7,1426,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315217,1022883.00
09/19/2016 16:00,2,6.320,ACTIVE,217.35,360.99,59.991,1474315203,"201051344000417","219011344069620",28.19,39.50,0,337.84,406.67,180.4,172.2,0.853,554434.0,554434.0,1425,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315218,1022884.00
09/19/2016 16:00,2,6.143,ACTIVE,213.96,367.30,59.970,1474315203,"274151322000083","219011344069620",27.85,50.60,0,329.73,386.53,173.1,165.2,0.698,814204.6,814204.6,1422,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315219,1022885.00
09/19/2016 16:00,2,6.443,ACTIVE,214.64,374.21,60.018,1474315203,"274151322000076","219011344069620",28.55,49.00,0,332.13,393.45,186.2,177.8,0.734,869118.8,869118.8,1432,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315219,1022886.00
09/19/2016 16:00,2,6.416,ACTIVE,218.48,363.99,59.996,1474315203,"201051344000868","219011344069620",28.59,33.80,0,336.04,407.87,185.7,177.3,0.835,553243.8,553243.8,1431,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315220,1022887.00
09/19/2016 16:00,2,6.477,ACTIVE,213.96,374.81,59.996,1474315203,"274151322000095","219011344069620",28.51,50.20,0,330.63,389.24,186.9,178.5,0.707,860351.4,860351.4,1430,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315221,1022888.00
09/19/2016 16:00,2,6.479,ACTIVE,219.84,360.38,59.991,1474315203,"201051344000988","219011344069620",18.45,32.80,0,342.95,392.25,121.2,115.0,0.561,534372.1,534372.1,1425,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315222,1022889.00
09/19/2016 16:00,2,6.488,ACTIVE,218.03,362.49,59.986,1474315203,"201051344001025","219011344069620",28.53,38.20,0,337.24,408.18,187.4,179.0,0.849,563607.5,563607.5,1426,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315223,1022890.00
09/19/2016 16:00,2,6.451,ACTIVE,219.84,365.80,59.981,1474315203,"201051344000458","219011344069620",28.53,36.50,0,342.65,412.98,186.3,177.9,0.879,560606.6,560606.6,1435,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315224,1022891.00
09/19/2016 16:00,2,6.492,ACTIVE,220.29,369.10,59.986,1474315203,"201051344000853","219011344069620",28.49,34.80,0,342.05,413.59,187.2,178.8,0.879,559909.5,559909.5,1441,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315225,1022892.00
09/19/2016 16:00,2,6.361,ACTIVE,216.67,361.29,59.996,1474315203,"201051344000685","219011344069620",28.53,37.30,0,337.84,406.67,183.7,175.4,0.879,562596.8,562596.8,1430,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315226,1022893.00
09/19/2016 16:00,2,6.385,ACTIVE,217.80,362.19,59.996,1474315203,"201051344000917","219011344069620",28.63,38.00,0,329.43,415.99,185.1,176.7,0.879,559546.7,559546.7,1427,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315227,1022894.00
09/19/2016 16:00,2,6.406,ACTIVE,216.90,360.08,59.981,1474315203,"201051344001145","219011344069620",28.43,36.80,0,338.14,407.27,184.3,176.0,0.849,564753.2,564753.2,1427,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315228,1022895.00
09/19/2016 16:00,2,6.477,ACTIVE,218.48,363.69,59.996,1474315203,"201051344000651","219011344069620",28.25,36.80,0,336.64,407.27,185.3,177.0,0.844,557898.2,557898.2,1425,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315229,1022896.00
09/19/2016 16:00,2,5.957,ACTIVE,214.19,366.10,59.996,1474315203,"274151322000088","219011344069620",26.98,43.40,0,331.53,384.43,162.9,155.3,0.614,783573.8,783573.8,1420,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315230,1022897.00
09/19/2016 16:00,2,4.107,ACTIVE,215.09,435.83,59.986,1474315203,"274151322000068","219011344069620",39.16,46.80,0,394.05,457.47,162.4,154.9,0.623,676720.9,676720.9,1456,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315231,1022898.00
09/19/2016 16:00,2,6.359,ACTIVE,217.80,361.59,59.996,1474315203,"201051344001135","219011344069620",28.55,36.50,0,337.24,406.97,183.8,175.4,0.840,554045.7,554045.7,1424,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315232,1022899.00
09/19/2016 16:00,2,6.496,ACTIVE,217.80,363.69,59.996,1474315203,"201051344000594","219011344069620",28.07,40.40,0,336.04,407.87,184.6,176.2,0.862,565002.8,565002.8,1430,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315233,1022900.00
09/19/2016 16:00,2,6.359,ACTIVE,218.03,363.99,59.991,1474315203,"201051344001203","219011344069620",28.69,38.20,0,336.34,407.27,184.7,176.3,0.871,562273.5,562273.5,1428,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315233,1022901.00
09/19/2016 16:00,2,6.066,ACTIVE,214.41,348.36,59.959,1474315203,"274151322000054","219011344069620",27.00,44.50,0,331.23,385.03,165.9,158.2,0.628,799685.8,799685.8,1418,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315234,1022902.00
09/19/2016 16:00,2,6.408,ACTIVE,218.93,363.69,60.002,1474315203,"201051344000867","219011344069620",28.47,37.80,0,336.34,406.67,184.7,176.4,0.840,552309.2,552309.2,1433,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315235,1022903.00
09/19/2016 16:00,2,6.129,ACTIVE,218.03,362.79,59.996,1474315203,"201051344001093","219011344069620",29.02,36.30,0,325.82,409.68,180.1,171.9,0.804,558931.3,558931.3,1431,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315236,1022904.00
09/19/2016 16:00,2,6.441,ACTIVE,219.16,364.89,59.991,1474315203,"201051344000900","219011344069620",28.90,33.50,0,336.94,413.29,188.6,180.1,0.857,569141.6,569141.6,1435,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315237,1022905.00
09/19/2016 16:00,2,6.395,ACTIVE,219.61,367.30,59.991,1474315203,"201051344000648","219011344069620",28.19,35.20,0,339.04,412.08,182.5,174.2,0.835,557808.5,557808.5,1428,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315238,1022906.00
09/19/2016 16:00,2,6.332,ACTIVE,219.61,364.59,59.991,1474315203,"201051344000569","219011344069620",29.04,34.80,0,337.24,413.29,186.1,177.7,0.871,569098.7,569098.7,1435,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315239,1022907.00
09/19/2016 16:00,2,6.432,ACTIVE,219.84,365.80,60.023,1474315203,"201051344000983","219011344069620",28.77,35.40,0,336.94,412.68,187.3,178.8,0.879,561609.1,561609.1,1438,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315240,1022908.00
09/19/2016 16:00,2,6.438,ACTIVE,219.84,365.49,59.991,1474315203,"201051344001158","219011344069620",28.07,35.40,0,341.75,411.78,183.0,174.7,0.849,553218.2,553218.2,1427,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315241,1022909.00
09/19/2016 16:00,2,6.318,ACTIVE,219.84,367.00,59.991,1474315203,"201051344000576","219011344069620",28.88,34.50,0,341.75,412.98,184.7,176.3,0.844,560790.0,560790.0,1439,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315242,1022910.00
09/19/2016 16:00,2,6.062,ACTIVE,214.19,357.68,59.965,1474315203,"274151322000087","219011344069620",26.68,54.50,0,332.13,382.93,163.7,156.1,0.619,771752.8,771752.8,1433,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474315243,1022911.00
09/19/2016 16:15,2,6.084,ACTIVE,218.93,363.39,59.954,1474316103,"201051344000645","219011344069620",28.23,34.80,0,338.74,408.18,173.9,166.0,0.795,560304.7,560304.7,1435,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316104,1022912.00
09/19/2016 16:15,2,5.664,ACTIVE,213.74,363.39,59.975,1474316103,"274151322000085","219011344069620",26.84,43.20,0,332.43,381.73,153.8,146.5,0.592,799352.6,799352.6,1421,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316105,1022913.00
