ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 16:15,2,6.088,ACTIVE,218.26,364.29,59.986,1474316103,"201051344000633","219011344069620",28.17,36.80,0,336.94,406.37,173.7,165.7,0.822,551893.3,551893.3,1432,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316106,1022914.00
09/19/2016 16:15,2,6.033,ACTIVE,219.16,364.29,59.981,1474316103,"201051344000469","219011344069620",28.67,31.50,0,337.54,409.38,175.1,167.1,0.822,554507.5,554507.5,1439,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316107,1022915.00
09/19/2016 16:15,2,6.072,ACTIVE,216.45,360.69,59.970,1474316103,"201051344000646","219011344069620",28.11,36.00,0,336.34,404.57,172.9,165.0,0.818,555007.9,555007.9,1428,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316108,1022916.00
09/19/2016 16:15,2,5.738,ACTIVE,213.74,352.27,59.959,1474316103,"274151322000052","219011344069620",27.99,48.30,0,331.83,384.13,162.6,155.0,0.641,821725.0,821725.0,1424,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316109,1022917.00
09/19/2016 16:15,2,6.162,ACTIVE,217.58,360.38,59.959,1474316103,"201051344000585","219011344069620",28.73,35.40,0,336.94,404.87,179.2,171.1,0.835,565012.1,565012.1,1431,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316109,1022918.00
09/19/2016 16:15,2,5.953,ACTIVE,216.00,357.98,59.986,1474316103,"201051344001230","219011344069620",28.43,35.80,0,331.83,401.86,171.4,163.5,0.800,557974.2,557974.2,1430,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316111,1022919.00
09/19/2016 16:15,2,6.066,ACTIVE,217.35,360.38,60.002,1474316103,"201051344000582","219011344069620",27.91,35.80,0,336.94,405.17,171.5,163.6,0.787,550742.5,550742.5,1426,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316112,1022920.00
09/19/2016 16:15,2,5.924,ACTIVE,216.45,358.58,59.981,1474316103,"201051344000955","219011344069620",28.45,37.00,0,337.84,401.86,170.8,162.9,0.818,564736.9,564736.9,1424,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316112,1022921.00
09/19/2016 16:15,2,3.816,ACTIVE,213.74,423.50,59.970,1474316103,"274151322000094","219011344069620",38.98,45.50,0,390.44,452.06,151.3,144.1,0.588,676281.9,676281.9,1461,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316113,1022922.00
09/19/2016 16:15,2,6.047,ACTIVE,219.16,363.69,59.981,1474316103,"201051344000579","219011344069620",28.49,37.30,0,337.54,408.78,174.4,166.4,0.813,568863.6,568863.6,1425,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316114,1022923.00
09/19/2016 16:15,2,6.004,ACTIVE,216.22,358.58,59.991,1474316103,"201051344000890","219011344069620",28.25,39.00,0,337.24,403.07,171.5,163.6,0.800,561990.5,561990.5,1429,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316115,1022924.00
09/19/2016 16:15,2,5.904,ACTIVE,217.13,361.29,59.986,1474316103,"201051344000438","219011344069620",28.69,37.50,0,337.54,404.57,171.6,163.7,0.809,563433.8,563433.8,1427,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316116,1022925.00
09/19/2016 16:15,2,5.881,ACTIVE,216.45,359.18,59.981,1474316103,"201051344000417","219011344069620",28.45,38.40,0,337.54,402.46,169.4,161.6,0.800,554475.6,554475.6,1426,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316117,1022926.00
09/19/2016 16:15,2,5.791,ACTIVE,213.06,357.68,59.975,1474316103,"274151322000083","219011344069620",27.85,49.00,0,330.33,384.13,163.2,155.6,0.645,814244.7,814244.7,1423,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316118,1022927.00
09/19/2016 16:15,2,5.988,ACTIVE,214.19,355.28,59.981,1474316103,"274151322000076","219011344069620",28.84,46.60,0,333.33,387.14,174.9,166.9,0.685,869161.8,869161.8,1433,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316119,1022928.00
09/19/2016 16:15,2,6.039,ACTIVE,217.80,362.79,59.996,1474316103,"201051344000868","219011344069620",28.59,33.00,0,336.04,404.27,174.8,166.8,0.813,553286.8,553286.8,1432,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316120,1022929.00
09/19/2016 16:15,2,6.066,ACTIVE,213.29,370.90,59.975,1474316103,"274151322000095","219011344069620",28.67,47.80,0,330.03,386.53,176.1,168.0,0.663,860394.6,860394.6,1431,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316121,1022930.00
09/19/2016 16:15,2,5.945,ACTIVE,218.93,358.28,59.981,1474316103,"201051344000988","219011344069620",18.91,32.00,0,342.35,389.24,113.8,107.9,0.535,534400.0,534400.0,1426,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316122,1022931.00
09/19/2016 16:15,2,6.080,ACTIVE,217.35,358.88,59.975,1474316103,"201051344001025","219011344069620",28.71,37.30,0,338.44,405.17,176.8,168.8,0.800,563650.8,563650.8,1427,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316123,1022932.00
09/19/2016 16:15,2,6.088,ACTIVE,219.16,363.69,59.986,1474316103,"201051344000458","219011344069620",28.51,35.40,0,337.84,409.08,175.8,167.8,0.831,560649.8,560649.8,1436,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316124,1022933.00
09/19/2016 16:15,2,6.068,ACTIVE,219.61,366.40,60.002,1474316103,"201051344000853","219011344069620",28.69,33.50,0,343.25,409.68,176.3,168.2,0.826,559952.8,559952.8,1442,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316125,1022934.00
09/19/2016 16:15,2,6.031,ACTIVE,216.22,358.88,60.012,1474316103,"201051344000685","219011344069620",28.27,36.80,0,337.84,403.97,172.6,164.6,0.831,562639.3,562639.3,1431,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316125,1022935.00
09/19/2016 16:15,2,6.035,ACTIVE,217.35,361.59,60.002,1474316103,"201051344000917","219011344069620",28.49,36.80,0,337.24,404.27,174.0,166.0,0.822,559589.4,559589.4,1428,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316126,1022936.00
09/19/2016 16:15,2,5.973,ACTIVE,216.22,359.48,59.986,1474316103,"201051344001145","219011344069620",28.71,36.50,0,337.84,404.27,173.7,165.7,0.800,564795.9,564795.9,1428,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316127,1022937.00
09/19/2016 16:15,2,6.072,ACTIVE,217.80,361.29,59.975,1474316103,"201051344000651","219011344069620",28.41,36.30,0,337.24,404.27,174.7,166.7,0.800,557941.1,557941.1,1426,0,0,0,L,1122011218,0,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316128,1022938.00
09/19/2016 16:15,2,5.607,ACTIVE,213.51,351.07,59.975,1474316103,"274151322000088","219011344069620",27.10,42.00,0,332.13,381.73,153.7,146.4,0.583,783611.4,783611.4,1421,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316129,1022939.00
09/19/2016 16:15,2,3.846,ACTIVE,214.41,421.40,59.970,1474316103,"274151322000068","219011344069620",39.00,45.80,0,393.15,458.07,151.6,144.4,0.579,676758.2,676758.2,1457,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316130,1022940.00
09/19/2016 16:15,2,5.945,ACTIVE,217.13,360.38,59.949,1474316103,"201051344001135","219011344069620",28.73,36.00,0,337.54,404.27,172.9,165.0,0.804,554088.2,554088.2,1425,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316131,1022941.00
09/19/2016 16:15,2,6.107,ACTIVE,217.35,361.29,59.975,1474316103,"201051344000594","219011344069620",28.21,40.00,0,335.74,404.87,174.4,166.4,0.800,565045.6,565045.6,1431,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316132,1022942.00
09/19/2016 16:15,2,6.043,ACTIVE,217.35,360.08,59.933,1474316103,"201051344001203","219011344069620",28.39,37.00,0,337.24,404.57,173.8,165.9,0.835,562316.2,562316.2,1429,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316133,1022943.00
09/19/2016 16:15,2,5.695,ACTIVE,213.51,353.47,59.938,1474316103,"274151322000054","219011344069620",27.19,43.00,0,331.83,383.23,156.6,149.3,0.619,799724.2,799724.2,1419,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316134,1022944.00
09/19/2016 16:15,2,6.029,ACTIVE,218.26,360.69,59.975,1474316103,"201051344000867","219011344069620",28.51,36.00,0,336.94,403.37,174.1,166.1,0.800,552351.9,552351.9,1434,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316134,1022945.00
09/19/2016 16:15,2,5.830,ACTIVE,217.58,360.38,59.975,1474316103,"201051344001093","219011344069620",28.69,35.60,0,337.24,403.07,169.4,161.6,0.778,558972.9,558972.9,1432,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316135,1022946.00
09/19/2016 16:15,2,6.068,ACTIVE,218.71,365.49,59.975,1474316103,"201051344000900","219011344069620",28.86,32.80,0,336.94,409.08,177.4,169.3,0.804,569185.2,569185.2,1436,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316136,1022947.00
09/19/2016 16:15,2,6.021,ACTIVE,218.71,362.49,59.954,1474316103,"201051344000648","219011344069620",28.23,34.50,0,338.44,408.48,172.1,164.2,0.800,557850.8,557850.8,1429,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316137,1022948.00
09/19/2016 16:15,2,6.020,ACTIVE,219.16,365.49,59.970,1474316103,"201051344000569","219011344069620",28.75,34.30,0,336.94,408.18,175.3,167.3,0.822,569141.8,569141.8,1436,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316138,1022949.00
09/19/2016 16:15,2,6.043,ACTIVE,219.16,363.09,59.975,1474316103,"201051344000983","219011344069620",28.84,33.80,0,337.84,409.08,176.4,168.4,0.831,561652.5,561652.5,1439,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316139,1022950.00
09/19/2016 16:15,2,6.051,ACTIVE,219.16,363.09,60.007,1474316103,"201051344001158","219011344069620",28.15,34.50,0,338.44,408.18,172.5,164.6,0.804,553260.5,553260.5,1428,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316140,1022951.00
09/19/2016 16:15,2,5.996,ACTIVE,219.16,364.89,59.986,1474316103,"201051344000576","219011344069620",28.63,33.50,0,337.84,409.38,173.9,166.0,0.804,560832.7,560832.7,1440,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316142,1022952.00
09/19/2016 16:15,2,5.695,ACTIVE,213.74,350.47,59.959,1474316103,"274151322000087","219011344069620",26.82,53.00,0,332.43,381.12,154.5,147.2,0.583,771790.7,771790.7,1434,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474316143,1022953.00
09/19/2016 16:30,2,5.623,ACTIVE,218.93,361.89,59.986,1474317003,"201051344000645","219011344069620",28.27,33.50,0,337.84,400.66,160.9,153.4,0.734,560344.6,560344.6,1436,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317004,1022954.00
09/19/2016 16:30,2,5.211,ACTIVE,214.19,366.40,59.981,1474317003,"274151322000085","219011344069620",27.04,42.30,0,332.43,379.02,142.6,135.7,0.544,799387.8,799387.8,1422,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317005,1022955.00
09/19/2016 16:30,2,5.596,ACTIVE,218.26,362.49,59.991,1474317003,"201051344000633","219011344069620",28.43,35.00,0,336.34,400.66,161.1,153.5,0.756,551933.2,551933.2,1433,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317006,1022956.00
09/19/2016 16:30,2,5.529,ACTIVE,219.16,363.09,59.996,1474317003,"201051344000469","219011344069620",28.88,30.80,0,337.54,404.27,161.7,154.2,0.760,554547.6,554547.6,1440,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317007,1022957.00
09/19/2016 16:30,2,5.514,ACTIVE,216.45,358.28,59.991,1474317003,"201051344000646","219011344069620",28.69,35.20,0,334.54,400.66,160.2,152.7,0.751,555047.6,555047.6,1429,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317008,1022958.00
09/19/2016 16:30,2,5.266,ACTIVE,213.96,350.17,59.986,1474317003,"274151322000052","219011344069620",28.17,45.80,0,332.43,381.42,150.2,143.1,0.583,821762.3,821762.3,1425,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317009,1022959.00
09/19/2016 16:30,2,5.676,ACTIVE,217.58,360.08,59.981,1474317003,"201051344000585","219011344069620",28.88,34.80,0,336.94,402.77,166.1,158.4,0.782,565053.3,565053.3,1432,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317010,1022960.00
09/19/2016 16:30,2,5.498,ACTIVE,216.22,357.08,59.965,1474317003,"201051344001230","219011344069620",28.45,35.60,0,332.43,394.95,158.3,150.9,0.742,558013.5,558013.5,1431,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317011,1022961.00
09/19/2016 16:30,2,5.502,ACTIVE,217.58,358.58,59.981,1474317003,"201051344000582","219011344069620",28.55,35.00,0,337.84,401.56,159.0,151.6,0.729,550782.0,550782.0,1427,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317012,1022962.00
09/19/2016 16:30,2,5.367,ACTIVE,216.45,357.08,59.981,1474317003,"201051344000955","219011344069620",29.00,36.30,0,333.63,397.96,157.7,150.3,0.747,564776.0,564776.0,1425,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317012,1022963.00
09/19/2016 16:30,2,3.541,ACTIVE,213.96,417.19,59.981,1474317003,"274151322000094","219011344069620",38.88,44.30,0,397.96,454.46,140.1,133.3,0.544,676316.4,676316.4,1462,0,0,0,L,1151911521,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317013,1022964.00
09/19/2016 16:30,2,5.561,ACTIVE,219.16,363.09,59.981,1474317003,"201051344000579","219011344069620",28.65,35.60,0,338.44,403.07,161.2,153.7,0.756,568903.6,568903.6,1426,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317014,1022965.00
09/19/2016 16:30,2,5.455,ACTIVE,216.22,356.48,59.954,1474317003,"201051344000890","219011344069620",28.73,37.80,0,334.24,398.86,158.6,151.1,0.734,562029.9,562029.9,1430,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317015,1022966.00
09/19/2016 16:30,2,5.488,ACTIVE,217.13,357.98,59.975,1474317003,"201051344000438","219011344069620",28.55,36.80,0,338.14,400.66,158.7,151.3,0.751,563473.2,563473.2,1428,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317016,1022967.00
09/19/2016 16:30,2,5.471,ACTIVE,216.67,358.28,59.996,1474317003,"201051344000417","219011344069620",28.27,38.00,0,336.64,398.56,156.7,149.3,0.742,554514.5,554514.5,1427,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317017,1022968.00
09/19/2016 16:30,2,5.377,ACTIVE,213.74,367.60,59.970,1474317003,"274151322000083","219011344069620",27.79,47.50,0,331.23,382.33,151.2,144.1,0.601,814282.1,814282.1,1424,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317018,1022969.00
09/19/2016 16:30,2,5.527,ACTIVE,214.64,360.99,59.981,1474317003,"274151322000076","219011344069620",28.92,45.80,0,327.02,394.95,161.8,154.2,0.632,869202.0,869202.0,1434,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317019,1022970.00
09/19/2016 16:30,2,5.598,ACTIVE,218.03,360.69,59.986,1474317003,"201051344000868","219011344069620",28.45,32.00,0,336.64,401.26,161.1,153.6,0.734,553326.8,553326.8,1433,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317020,1022971.00
09/19/2016 16:30,2,5.613,ACTIVE,213.51,352.87,59.981,1474317003,"274151322000095","219011344069620",28.67,46.20,0,330.93,388.04,162.8,155.2,0.619,860435.1,860435.1,1432,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317021,1022972.00
09/19/2016 16:30,2,5.605,ACTIVE,218.93,358.28,59.991,1474317003,"201051344000988","219011344069620",18.57,32.00,0,340.25,384.43,105.5,99.9,0.495,534425.9,534425.9,1427,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317022,1022973.00
09/19/2016 16:30,2,5.631,ACTIVE,217.35,358.58,59.991,1474317003,"201051344001025","219011344069620",28.67,36.00,0,338.44,401.56,163.4,155.8,0.751,563691.4,563691.4,1428,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317023,1022974.00
09/19/2016 16:30,2,5.600,ACTIVE,219.16,363.39,59.986,1474317003,"201051344000458","219011344069620",28.67,34.50,0,338.74,404.57,162.5,154.9,0.769,560690.0,560690.0,1437,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317024,1022975.00
09/19/2016 16:30,2,5.529,ACTIVE,219.61,364.29,59.981,1474317003,"201051344000853","219011344069620",29.02,33.00,0,328.22,405.77,162.6,155.0,0.769,559993.2,559993.2,1443,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317025,1022976.00
09/19/2016 16:30,2,5.467,ACTIVE,216.45,359.48,59.975,1474317003,"201051344000685","219011344069620",28.86,36.00,0,335.74,399.76,159.8,152.3,0.769,562678.9,562678.9,1432,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317026,1022977.00
09/19/2016 16:30,2,5.521,ACTIVE,216.45,358.28,59.986,1474317003,"201051344001145","219011344069620",28.80,35.40,0,338.14,400.66,161.1,153.5,0.738,564835.8,564835.8,1429,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317028,1022978.00
09/19/2016 16:30,2,5.586,ACTIVE,217.58,358.88,59.981,1474317003,"201051344000651","219011344069620",28.53,35.20,0,337.24,400.96,161.4,153.9,0.742,557981.1,557981.1,1427,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317029,1022979.00
09/19/2016 16:30,2,5.129,ACTIVE,213.96,366.10,59.991,1474317003,"274151322000088","219011344069620",27.33,41.30,0,332.43,379.02,141.9,135.1,0.539,783646.6,783646.6,1422,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317029,1022980.00
09/19/2016 16:30,2,3.570,ACTIVE,214.64,427.41,60.002,1474317003,"274151322000068","219011344069620",38.68,44.50,0,393.15,454.46,140.1,133.3,0.539,676792.9,676792.9,1458,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317030,1022981.00
09/19/2016 16:30,2,5.498,ACTIVE,217.13,358.58,59.991,1474317003,"201051344001135","219011344069620",28.69,35.20,0,338.14,400.36,159.7,152.2,0.738,554127.9,554127.9,1426,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317031,1022982.00
09/19/2016 16:30,2,5.617,ACTIVE,217.35,360.69,59.981,1474317003,"201051344000594","219011344069620",28.31,38.40,0,337.24,402.16,161.0,153.5,0.725,565085.6,565085.6,1432,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317032,1022983.00
09/19/2016 16:30,2,5.561,ACTIVE,217.35,358.28,59.991,1474317003,"201051344001203","219011344069620",28.49,35.80,0,338.14,401.26,160.4,152.9,0.751,562356.0,562356.0,1430,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317033,1022984.00
09/19/2016 16:30,2,5.209,ACTIVE,214.19,365.19,59.975,1474317003,"274151322000054","219011344069620",27.45,42.00,0,332.13,380.52,144.8,137.9,0.557,799760.1,799760.1,1420,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317034,1022985.00
09/19/2016 16:30,2,5.584,ACTIVE,218.26,360.69,59.981,1474317003,"201051344000867","219011344069620",28.43,35.40,0,337.24,400.36,160.7,153.2,0.738,552391.8,552391.8,1435,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317035,1022986.00
09/19/2016 16:30,2,5.373,ACTIVE,216.90,359.18,59.991,1474317003,"201051344001093","219011344069620",28.77,34.30,0,337.54,399.46,156.4,149.1,0.712,559011.8,559011.8,1433,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317036,1022987.00
09/19/2016 16:30,2,5.543,ACTIVE,218.48,362.19,59.991,1474317003,"201051344000900","219011344069620",29.18,32.80,0,336.94,403.97,163.8,156.2,0.725,569225.9,569225.9,1437,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317037,1022988.00
09/19/2016 16:30,2,5.465,ACTIVE,218.48,360.99,59.949,1474317003,"201051344000648","219011344069620",28.75,33.30,0,338.14,401.26,159.0,151.6,0.742,557890.2,557890.2,1430,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317038,1022989.00
09/19/2016 16:30,2,5.545,ACTIVE,218.71,361.89,59.986,1474317003,"201051344000569","219011344069620",28.82,33.50,0,322.81,434.63,161.8,154.3,0.756,569182.0,569182.0,1437,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317039,1022990.00
09/19/2016 16:30,2,5.518,ACTIVE,218.93,361.89,59.986,1474317003,"201051344000983","219011344069620",29.18,34.00,0,320.71,423.81,163.0,155.4,0.769,561693.0,561693.0,1440,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317040,1022991.00
09/19/2016 16:30,2,5.494,ACTIVE,218.93,361.29,59.938,1474317003,"201051344001158","219011344069620",28.63,34.00,0,338.14,400.36,159.2,151.7,0.747,553300.0,553300.0,1429,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317040,1022992.00
09/19/2016 16:30,2,5.559,ACTIVE,218.93,362.79,59.981,1474317003,"201051344000576","219011344069620",28.51,33.30,0,338.14,404.87,160.5,153.0,0.751,560872.5,560872.5,1441,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317041,1022993.00
09/19/2016 16:30,2,5.189,ACTIVE,214.19,363.99,59.981,1474317003,"274151322000087","219011344069620",27.31,51.50,0,332.43,378.12,143.4,136.5,0.530,771826.1,771826.1,1435,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317042,1022994.00
09/19/2016 16:30,2,5.486,ACTIVE,217.35,358.58,59.975,1474317003,"201051344000917","219011344069620",28.96,36.00,0,336.34,400.66,160.8,153.3,0.760,559630.1,559630.1,1429,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317043,1022995.00
09/19/2016 16:45,2,5.148,ACTIVE,218.71,360.38,59.991,1474317904,"201051344000645","219011344069620",28.51,33.50,0,338.44,396.45,148.6,141.5,0.676,560381.4,560381.4,1437,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317905,1022996.00
09/19/2016 16:45,2,4.779,ACTIVE,214.41,349.86,59.991,1474317904,"274151322000085","219011344069620",27.21,41.00,0,333.33,376.92,131.7,125.2,0.508,799420.4,799420.4,1423,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317906,1022997.00
09/19/2016 16:45,2,5.131,ACTIVE,218.26,360.08,59.986,1474317904,"201051344000633","219011344069620",28.51,34.30,0,337.24,396.75,148.2,141.1,0.694,551970.0,551970.0,1434,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317907,1022998.00
09/19/2016 16:45,2,5.127,ACTIVE,218.93,360.99,59.991,1474317904,"201051344000469","219011344069620",28.67,29.80,0,336.94,397.66,148.9,141.8,0.703,554584.7,554584.7,1441,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317908,1022999.00
09/19/2016 16:45,2,5.078,ACTIVE,216.45,357.08,59.996,1474317904,"201051344000646","219011344069620",28.75,34.30,0,334.54,392.55,147.7,140.7,0.698,555084.3,555084.3,1430,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317909,1023000.00
09/19/2016 16:45,2,4.807,ACTIVE,214.19,365.49,59.986,1474317904,"274151322000052","219011344069620",28.39,44.30,0,332.43,378.72,138.2,131.4,0.539,821796.6,821796.6,1426,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317909,1023001.00
09/19/2016 16:45,2,5.273,ACTIVE,217.58,358.58,60.039,1474317904,"201051344000585","219011344069620",28.82,34.00,0,337.84,397.66,154.0,146.7,0.725,565091.5,565091.5,1433,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317910,1023002.00
09/19/2016 16:45,2,4.973,ACTIVE,216.22,354.67,59.981,1474317904,"201051344001230","219011344069620",28.98,34.30,0,332.13,390.74,145.9,138.9,0.685,558049.7,558049.7,1432,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317911,1023003.00
09/19/2016 16:45,2,5.000,ACTIVE,217.58,358.28,59.975,1474317904,"201051344000582","219011344069620",28.98,34.30,0,338.14,398.26,146.7,139.7,0.672,550818.4,550818.4,1428,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317912,1023004.00
09/19/2016 16:45,2,4.951,ACTIVE,216.45,356.48,59.981,1474317904,"201051344000955","219011344069620",28.98,35.20,0,337.24,391.04,145.3,138.3,0.689,564812.1,564812.1,1426,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317913,1023005.00
09/19/2016 16:45,2,3.227,ACTIVE,214.19,422.90,59.986,1474317904,"274151322000094","219011344069620",38.92,42.50,0,399.16,451.16,127.2,120.8,0.495,676348.1,676348.1,1463,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317914,1023006.00
09/19/2016 16:45,2,5.090,ACTIVE,218.93,361.59,59.970,1474317904,"201051344000579","219011344069620",28.92,35.40,0,338.14,397.05,149.1,142.0,0.698,568940.6,568940.6,1427,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317915,1023007.00
09/19/2016 16:45,2,5.025,ACTIVE,216.45,356.48,59.991,1474317904,"201051344000890","219011344069620",28.80,37.00,0,337.24,391.64,146.6,139.6,0.676,562066.3,562066.3,1431,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317916,1023008.00
09/19/2016 16:45,2,4.994,ACTIVE,217.13,356.78,60.007,1474317904,"201051344000438","219011344069620",28.92,35.40,0,338.44,395.85,146.3,139.3,0.689,563509.5,563509.5,1429,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317917,1023009.00
09/19/2016 16:45,2,4.998,ACTIVE,216.67,357.08,59.986,1474317904,"201051344000417","219011344069620",28.61,36.50,0,336.64,392.85,144.8,137.8,0.676,554550.4,554550.4,1428,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317917,1023010.00
09/19/2016 16:45,2,4.900,ACTIVE,213.74,366.70,59.981,1474317904,"274151322000083","219011344069620",28.13,46.00,0,331.83,378.72,139.6,132.8,0.552,814316.8,814316.8,1425,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317918,1023011.00
09/19/2016 16:45,2,5.047,ACTIVE,215.09,349.26,59.986,1474317904,"274151322000076","219011344069620",29.20,44.00,0,334.24,381.42,149.2,142.1,0.579,869239.0,869239.0,1435,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317919,1023012.00
09/19/2016 16:45,2,5.092,ACTIVE,217.80,357.38,60.007,1474317904,"201051344000868","219011344069620",28.80,32.00,0,335.74,397.35,148.5,141.4,0.676,553363.7,553363.7,1434,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317921,1023013.00
09/19/2016 16:45,2,5.154,ACTIVE,213.96,362.19,59.954,1474317904,"274151322000095","219011344069620",28.90,45.30,0,332.13,381.42,150.7,143.6,0.579,860472.5,860472.5,1433,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317922,1023014.00
09/19/2016 16:45,2,5.164,ACTIVE,218.93,357.08,59.986,1474317904,"201051344000988","219011344069620",18.57,31.30,0,339.65,381.42,97.2,91.9,0.451,534450.0,534450.0,1428,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317923,1023015.00
09/19/2016 16:45,2,5.154,ACTIVE,217.13,356.18,59.970,1474317904,"201051344001025","219011344069620",28.86,35.00,0,338.44,395.85,150.6,143.4,0.681,563728.9,563728.9,1429,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317924,1023016.00
09/19/2016 16:45,2,5.104,ACTIVE,218.93,360.08,59.991,1474317904,"201051344000458","219011344069620",28.98,34.00,0,338.44,397.66,149.7,142.6,0.712,560727.3,560727.3,1438,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317925,1023017.00
09/19/2016 16:45,2,5.119,ACTIVE,219.39,362.79,60.018,1474317904,"201051344000853","219011344069620",28.90,32.20,0,342.95,400.36,149.8,142.7,0.698,560030.5,560030.5,1444,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317926,1023018.00
09/19/2016 16:45,2,5.064,ACTIVE,216.45,357.38,59.986,1474317904,"201051344000685","219011344069620",28.71,35.20,0,337.24,392.55,147.2,140.2,0.707,562715.5,562715.5,1433,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317927,1023019.00
09/19/2016 16:45,2,5.053,ACTIVE,217.35,357.08,59.975,1474317904,"201051344000917","219011344069620",29.02,35.20,0,337.84,395.55,148.5,141.4,0.703,559666.4,559666.4,1430,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317928,1023020.00
09/19/2016 16:45,2,5.129,ACTIVE,216.45,356.78,59.975,1474317904,"201051344001145","219011344069620",28.53,34.50,0,336.94,393.45,148.2,141.1,0.681,564872.7,564872.7,1430,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317928,1023021.00
09/19/2016 16:45,2,5.082,ACTIVE,217.58,358.58,60.012,1474317904,"201051344000651","219011344069620",28.82,34.30,0,337.84,396.75,148.4,141.3,0.676,558018.2,558018.2,1428,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317929,1023022.00
09/19/2016 16:45,2,4.684,ACTIVE,213.74,362.49,59.975,1474317904,"274151322000088","219011344069620",27.53,39.80,0,332.43,376.31,130.6,124.2,0.495,783679.1,783679.1,1423,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317930,1023023.00
09/19/2016 16:45,2,3.311,ACTIVE,214.87,423.50,59.975,1474317904,"274151322000068","219011344069620",38.31,43.40,0,394.65,450.26,128.3,121.9,0.486,676824.8,676824.8,1459,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317931,1023024.00
09/19/2016 16:45,2,5.064,ACTIVE,217.13,356.78,59.975,1474317904,"201051344001135","219011344069620",28.71,34.00,0,337.84,394.35,147.3,140.2,0.685,554164.5,554164.5,1427,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317932,1023025.00
09/19/2016 16:45,2,5.082,ACTIVE,217.35,359.78,60.002,1474317904,"201051344000594","219011344069620",28.82,38.20,0,337.84,397.96,148.3,141.2,0.698,565122.5,565122.5,1433,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317933,1023026.00
09/19/2016 16:45,2,5.037,ACTIVE,217.35,357.38,59.981,1474317904,"201051344001203","219011344069620",28.92,35.20,0,339.04,396.15,147.5,140.4,0.694,562392.7,562392.7,1431,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317934,1023027.00
09/19/2016 16:45,2,4.754,ACTIVE,214.19,360.69,59.981,1474317904,"274151322000054","219011344069620",27.73,40.40,0,332.13,377.82,133.5,126.9,0.508,799793.2,799793.2,1421,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317935,1023028.00
09/19/2016 16:45,2,5.068,ACTIVE,218.03,358.88,59.981,1474317904,"201051344000867","219011344069620",28.84,34.50,0,337.54,396.75,148.2,141.1,0.681,552428.7,552428.7,1436,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317936,1023029.00
09/19/2016 16:45,2,4.881,ACTIVE,217.13,357.68,59.975,1474317904,"201051344001093","219011344069620",29.00,33.80,0,337.84,394.95,143.3,136.4,0.658,559047.5,559047.5,1434,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317937,1023030.00
09/19/2016 16:45,2,5.107,ACTIVE,218.26,360.69,59.981,1474317904,"201051344000900","219011344069620",29.12,31.80,0,336.94,397.66,150.7,143.5,0.685,569263.4,569263.4,1438,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317937,1023031.00
09/19/2016 16:45,2,5.070,ACTIVE,218.48,359.78,60.002,1474317904,"201051344000648","219011344069620",28.55,33.30,0,338.44,397.35,146.6,139.5,0.676,557926.6,557926.6,1431,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317938,1023032.00
09/19/2016 16:45,2,5.115,ACTIVE,218.71,361.59,59.981,1474317904,"201051344000569","219011344069620",28.77,32.60,0,337.54,397.35,149.0,141.9,0.694,569219.1,569219.1,1438,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317939,1023033.00
09/19/2016 16:45,2,5.139,ACTIVE,218.93,361.29,59.975,1474317904,"201051344000983","219011344069620",28.86,33.00,0,336.94,397.66,150.3,143.1,0.707,561730.4,561730.4,1441,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317940,1023034.00
09/19/2016 16:45,2,5.027,ACTIVE,218.93,361.59,59.975,1474317904,"201051344001158","219011344069620",28.78,32.80,0,336.04,397.35,146.5,139.5,0.689,553336.5,553336.5,1430,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317941,1023035.00
09/19/2016 16:45,2,5.051,ACTIVE,218.93,362.19,59.981,1474317904,"201051344000576","219011344069620",28.84,32.60,0,337.84,397.66,147.6,140.5,0.689,560909.3,560909.3,1442,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317942,1023036.00
09/19/2016 16:45,2,4.760,ACTIVE,214.19,357.98,59.959,1474317904,"274151322000087","219011344069620",27.49,50.00,0,332.73,375.71,132.4,125.8,0.491,771858.9,771858.9,1436,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474317943,1023037.00
09/19/2016 17:00,2,4.637,ACTIVE,218.48,359.18,59.996,1474318804,"201051344000645","219011344069620",28.57,32.60,0,338.74,392.85,134.2,127.6,0.610,560415.1,560415.1,1438,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318805,1023038.00
09/19/2016 17:00,2,4.299,ACTIVE,213.74,351.97,59.996,1474318804,"274151322000085","219011344069620",27.39,39.00,0,333.03,374.21,119.2,113.1,0.460,799450.2,799450.2,1424,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318806,1023039.00
09/19/2016 17:00,2,4.561,ACTIVE,217.80,359.18,59.970,1474318804,"201051344000633","219011344069620",28.98,33.50,0,331.83,393.45,133.9,127.3,0.645,552003.6,552003.6,1435,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318807,1023040.00
09/19/2016 17:00,2,4.529,ACTIVE,218.48,358.28,60.002,1474318804,"201051344000469","219011344069620",29.24,29.80,0,338.14,393.45,134.3,127.7,0.636,554618.4,554618.4,1442,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318808,1023041.00
09/19/2016 17:00,2,4.555,ACTIVE,215.77,356.18,59.981,1474318804,"201051344000646","219011344069620",28.90,33.80,0,333.93,388.94,133.4,126.8,0.632,555117.8,555117.8,1431,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318809,1023042.00
09/19/2016 17:00,2,4.307,ACTIVE,213.74,351.37,60.018,1474318804,"274151322000052","219011344069620",28.57,43.20,0,332.73,376.01,124.6,118.4,0.491,821827.8,821827.8,1427,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318810,1023043.00
09/19/2016 17:00,2,4.783,ACTIVE,216.90,357.98,59.986,1474318804,"201051344000585","219011344069620",28.78,32.80,0,337.84,393.15,139.5,132.7,0.654,565126.5,565126.5,1434,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318811,1023044.00
09/19/2016 17:00,2,4.512,ACTIVE,215.54,353.77,59.986,1474318804,"201051344001230","219011344069620",28.77,33.30,0,333.03,386.83,131.4,124.9,0.619,558082.8,558082.8,1433,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318811,1023045.00
09/19/2016 17:00,2,4.582,ACTIVE,216.90,357.38,59.986,1474318804,"201051344000582","219011344069620",28.55,33.30,0,338.14,392.55,132.5,125.9,0.605,550851.6,550851.6,1429,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318812,1023046.00
09/19/2016 17:00,2,4.463,ACTIVE,215.77,354.07,59.996,1474318804,"201051344000955","219011344069620",28.94,34.30,0,334.54,387.74,130.8,124.4,0.619,564844.9,564844.9,1427,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318813,1023047.00
09/19/2016 17:00,2,2.902,ACTIVE,213.96,425.61,59.986,1474318804,"274151322000094","219011344069620",39.20,41.00,0,398.86,452.96,114.9,109.0,0.438,676376.9,676376.9,1464,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318814,1023048.00
09/19/2016 17:00,2,4.594,ACTIVE,218.48,359.18,59.991,1474318804,"201051344000579","219011344069620",28.98,34.30,0,338.44,393.75,134.9,128.3,0.632,568974.4,568974.4,1428,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318815,1023049.00
09/19/2016 17:00,2,4.490,ACTIVE,215.77,354.67,59.975,1474318804,"201051344000890","219011344069620",29.10,35.40,0,334.24,388.04,132.3,125.8,0.614,562099.5,562099.5,1432,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318816,1023050.00
09/19/2016 17:00,2,4.445,ACTIVE,216.22,355.88,60.012,1474318804,"201051344000438","219011344069620",29.28,35.00,0,338.14,389.84,131.8,125.3,0.628,563542.6,563542.6,1430,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318817,1023051.00
09/19/2016 17:00,2,4.465,ACTIVE,216.00,355.28,59.996,1474318804,"201051344000417","219011344069620",28.88,35.20,0,336.94,388.04,130.6,124.1,0.619,554583.2,554583.2,1429,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318818,1023052.00
09/19/2016 17:00,2,4.383,ACTIVE,213.51,351.97,59.991,1474318804,"274151322000083","219011344069620",28.43,43.80,0,332.73,376.01,126.2,119.9,0.495,814348.4,814348.4,1426,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318819,1023053.00
09/19/2016 17:00,2,4.537,ACTIVE,214.64,353.47,59.996,1474318804,"274151322000076","219011344069620",29.30,42.30,0,333.93,379.02,134.6,128.0,0.526,869272.8,869272.8,1436,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318820,1023054.00
09/19/2016 17:00,2,4.590,ACTIVE,217.58,358.28,60.023,1474318804,"201051344000868","219011344069620",28.75,31.00,0,337.84,393.15,133.7,127.1,0.623,553397.4,553397.4,1435,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318821,1023055.00
