ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 17:00,2,4.621,ACTIVE,213.51,344.15,59.996,1474318804,"274151322000095","219011344069620",29.14,43.60,0,332.43,378.42,136.2,129.6,0.504,860506.7,860506.7,1434,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318822,1023056.00
09/19/2016 17:00,2,4.662,ACTIVE,218.26,354.67,60.002,1474318804,"201051344000988","219011344069620",18.57,30.30,0,339.04,378.42,87.7,82.7,0.407,534471.8,534471.8,1429,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318823,1023057.00
09/19/2016 17:00,2,4.695,ACTIVE,216.45,356.78,59.991,1474318804,"201051344001025","219011344069620",28.63,33.80,0,338.14,389.84,136.2,129.5,0.619,563763.1,563763.1,1430,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318824,1023058.00
09/19/2016 17:00,2,4.654,ACTIVE,218.48,359.18,59.991,1474318804,"201051344000458","219011344069620",28.73,33.00,0,338.74,394.05,135.4,128.7,0.650,560761.3,560761.3,1439,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318825,1023059.00
09/19/2016 17:00,2,4.650,ACTIVE,218.71,360.38,59.996,1474318804,"201051344000853","219011344069620",28.67,31.30,0,340.85,394.65,135.1,128.4,0.636,560064.5,560064.5,1445,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318825,1023060.00
09/19/2016 17:00,2,4.523,ACTIVE,215.77,355.88,59.996,1474318804,"201051344000685","219011344069620",28.98,34.30,0,337.54,388.34,132.8,126.3,0.641,562748.9,562748.9,1434,0,0,0,L,1122011218,0,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318826,1023061.00
09/19/2016 17:00,2,4.609,ACTIVE,216.67,356.18,60.002,1474318804,"201051344000917","219011344069620",28.78,34.50,0,336.94,389.84,134.4,127.8,0.636,559700.1,559700.1,1431,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318827,1023062.00
09/19/2016 17:00,2,4.592,ACTIVE,216.00,354.67,59.991,1474318804,"201051344001145","219011344069620",28.86,33.50,0,337.84,388.94,134.2,127.6,0.619,564906.4,564906.4,1431,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318828,1023063.00
09/19/2016 17:00,2,4.639,ACTIVE,216.90,356.18,59.991,1474318804,"201051344000651","219011344069620",28.61,33.30,0,338.44,392.25,134.2,127.6,0.614,558051.9,558051.9,1429,0,0,0,L,1122011218,0,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318829,1023064.00
09/19/2016 17:00,2,4.154,ACTIVE,213.51,358.58,59.991,1474318804,"274151322000088","219011344069620",27.93,38.80,0,332.73,373.61,117.4,111.4,0.438,783708.6,783708.6,1424,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318830,1023065.00
09/19/2016 17:00,2,2.928,ACTIVE,214.41,425.01,60.007,1474318804,"274151322000068","219011344069620",39.06,42.80,0,398.56,449.35,115.8,109.8,0.438,676853.7,676853.7,1460,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318831,1023066.00
09/19/2016 17:00,2,4.498,ACTIVE,216.45,356.18,59.991,1474318804,"201051344001135","219011344069620",29.14,33.50,0,337.54,389.54,132.7,126.2,0.623,554197.9,554197.9,1428,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318832,1023067.00
09/19/2016 17:00,2,4.580,ACTIVE,216.90,357.38,59.975,1474318804,"201051344000594","219011344069620",28.86,36.00,0,331.53,397.66,133.9,127.4,0.623,565156.2,565156.2,1434,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318833,1023068.00
09/19/2016 17:00,2,4.553,ACTIVE,216.67,355.88,60.007,1474318804,"201051344001203","219011344069620",28.84,34.30,0,338.74,391.34,132.9,126.4,0.628,562426.2,562426.2,1432,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318834,1023069.00
09/19/2016 17:00,2,4.268,ACTIVE,213.74,350.77,59.996,1474318804,"274151322000054","219011344069620",27.85,39.50,0,332.73,375.41,120.3,114.2,0.473,799823.4,799823.4,1422,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318834,1023070.00
09/19/2016 17:00,2,4.586,ACTIVE,217.58,355.58,59.996,1474318804,"201051344000867","219011344069620",28.77,33.80,0,338.14,392.85,133.6,127.0,0.619,552462.3,552462.3,1437,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318835,1023071.00
09/19/2016 17:00,2,4.365,ACTIVE,216.67,355.88,59.991,1474318804,"201051344001093","219011344069620",29.14,33.00,0,337.84,390.14,128.9,122.5,0.588,559079.9,559079.9,1435,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318836,1023072.00
09/19/2016 17:00,2,4.584,ACTIVE,217.80,360.38,60.012,1474318804,"201051344000900","219011344069620",29.18,31.50,0,337.54,393.75,135.4,128.8,0.632,569297.5,569297.5,1439,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318837,1023073.00
09/19/2016 17:00,2,4.584,ACTIVE,218.26,358.28,59.996,1474318804,"201051344000648","219011344069620",28.41,31.80,0,338.74,392.85,131.9,125.4,0.610,557959.9,557959.9,1432,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318838,1023074.00
09/19/2016 17:00,2,4.545,ACTIVE,218.03,357.98,59.996,1474318804,"201051344000569","219011344069620",29.08,32.40,0,336.34,393.15,133.8,127.3,0.610,569252.8,569252.8,1439,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318839,1023075.00
09/19/2016 17:00,2,4.584,ACTIVE,218.48,358.58,60.007,1474318804,"201051344000983","219011344069620",29.20,32.00,0,336.94,393.75,135.7,129.0,0.650,561764.6,561764.6,1442,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318840,1023076.00
09/19/2016 17:00,2,4.494,ACTIVE,218.26,358.28,60.007,1474318804,"201051344001158","219011344069620",29.00,32.00,0,338.14,392.85,132.0,125.4,0.619,553369.7,553369.7,1431,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318841,1023077.00
09/19/2016 17:00,2,4.504,ACTIVE,218.48,359.48,60.002,1474318804,"201051344000576","219011344069620",29.08,32.20,0,338.14,393.45,132.7,126.1,0.614,560942.7,560942.7,1443,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318842,1023078.00
09/19/2016 17:00,2,4.254,ACTIVE,213.74,360.69,59.991,1474318804,"274151322000087","219011344069620",27.75,48.00,0,332.73,373.01,119.6,113.5,0.442,771888.9,771888.9,1437,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474318843,1023079.00
09/19/2016 17:15,2,4.098,ACTIVE,217.58,357.08,59.991,1474319703,"201051344000645","219011344069620",28.71,31.80,0,338.74,388.34,119.1,113.1,0.544,560445.0,560445.0,1439,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319705,1023080.00
09/19/2016 17:15,2,3.760,ACTIVE,213.51,357.08,59.991,1474319703,"274151322000085","219011344069620",27.77,37.80,0,333.33,370.60,105.8,100.2,0.407,799476.8,799476.8,1425,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319706,1023081.00
09/19/2016 17:15,2,4.082,ACTIVE,216.90,357.38,59.991,1474319703,"201051344000633","219011344069620",28.84,32.80,0,337.54,389.24,119.3,113.2,0.561,552033.6,552033.6,1436,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319707,1023082.00
09/19/2016 17:15,2,4.004,ACTIVE,217.58,357.98,59.981,1474319703,"201051344000469","219011344069620",29.40,29.00,0,338.14,388.94,119.2,113.2,0.566,554648.4,554648.4,1443,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319708,1023083.00
09/19/2016 17:15,2,4.029,ACTIVE,215.09,353.17,59.975,1474319703,"201051344000646","219011344069620",29.08,32.80,0,333.33,385.33,118.8,112.7,0.566,555147.6,555147.6,1432,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319708,1023084.00
09/19/2016 17:15,2,3.789,ACTIVE,213.51,354.97,59.981,1474319703,"274151322000052","219011344069620",28.75,41.50,0,332.73,372.11,110.3,104.5,0.438,821855.6,821855.6,1428,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319709,1023085.00
09/19/2016 17:15,2,4.270,ACTIVE,216.22,354.37,60.007,1474319703,"201051344000585","219011344069620",28.90,32.40,0,337.24,388.94,125.0,118.8,0.588,565157.8,565157.8,1435,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319710,1023086.00
09/19/2016 17:15,2,3.979,ACTIVE,214.87,351.07,60.002,1474319703,"201051344001230","219011344069620",28.98,32.60,0,333.33,382.93,116.8,110.8,0.548,558112.1,558112.1,1434,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319711,1023087.00
09/19/2016 17:15,2,4.014,ACTIVE,216.00,353.47,60.002,1474319703,"201051344000582","219011344069620",29.00,32.40,0,336.94,388.64,117.9,111.9,0.539,550881.3,550881.3,1430,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319712,1023088.00
09/19/2016 17:15,2,3.953,ACTIVE,215.09,350.17,59.996,1474319703,"201051344000955","219011344069620",28.98,34.00,0,333.63,383.23,116.0,110.1,0.544,564874.1,564874.1,1428,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319713,1023089.00
09/19/2016 17:15,2,2.537,ACTIVE,213.29,421.10,59.986,1474319703,"274151322000094","219011344069620",39.32,40.60,0,397.66,447.55,99.5,94.1,0.384,676402.3,676402.3,1465,0,0,0,L,1151911521,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319714,1023090.00
09/19/2016 17:15,2,4.088,ACTIVE,217.58,357.38,59.981,1474319703,"201051344000579","219011344069620",29.04,33.00,0,339.04,388.64,120.2,114.1,0.566,569004.6,569004.6,1429,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319715,1023091.00
09/19/2016 17:15,2,4.006,ACTIVE,215.09,351.37,59.986,1474319703,"201051344000890","219011344069620",29.04,34.50,0,333.93,383.83,117.8,111.8,0.539,562129.1,562129.1,1433,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319716,1023092.00
09/19/2016 17:15,2,3.939,ACTIVE,215.77,352.27,59.965,1474319703,"201051344000438","219011344069620",29.36,33.80,0,335.74,387.14,117.3,111.3,0.557,563572.1,563572.1,1431,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319717,1023093.00
09/19/2016 17:15,2,3.975,ACTIVE,215.32,351.97,59.986,1474319703,"201051344000417","219011344069620",28.82,34.30,0,333.63,383.53,116.0,110.0,0.548,554612.4,554612.4,1430,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319717,1023094.00
09/19/2016 17:15,2,3.877,ACTIVE,213.29,347.16,59.970,1474319703,"274151322000083","219011344069620",28.53,42.00,0,333.03,373.31,111.9,106.0,0.451,814376.6,814376.6,1427,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319718,1023095.00
09/19/2016 17:15,2,4.031,ACTIVE,213.96,347.46,59.981,1474319703,"274151322000076","219011344069620",29.18,40.20,0,333.63,373.91,119.2,113.1,0.468,869302.9,869302.9,1437,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319719,1023096.00
09/19/2016 17:15,2,4.025,ACTIVE,216.67,354.97,59.981,1474319703,"201051344000868","219011344069620",29.12,31.00,0,338.74,388.64,118.7,112.6,0.544,553427.2,553427.2,1436,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319720,1023097.00
09/19/2016 17:15,2,4.107,ACTIVE,213.29,350.47,59.986,1474319703,"274151322000095","219011344069620",29.16,41.50,0,333.03,374.81,121.3,115.2,0.451,860537.2,860537.2,1435,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319721,1023098.00
09/19/2016 17:15,2,4.086,ACTIVE,217.35,353.77,59.991,1474319703,"201051344000988","219011344069620",18.87,30.00,0,338.74,375.71,78.1,73.5,0.362,534491.3,534491.3,1430,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319722,1023099.00
09/19/2016 17:15,2,4.104,ACTIVE,215.77,351.97,59.975,1474319703,"201051344001025","219011344069620",29.26,33.30,0,334.24,387.14,121.7,115.5,0.552,563793.6,563793.6,1431,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319723,1023100.00
09/19/2016 17:15,2,4.061,ACTIVE,217.35,355.88,59.991,1474319703,"201051344000458","219011344069620",29.28,32.60,0,339.04,389.24,120.4,114.3,0.579,560791.5,560791.5,1440,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319724,1023101.00
09/19/2016 17:15,2,4.047,ACTIVE,218.03,357.98,59.996,1474319703,"201051344000853","219011344069620",29.36,31.00,0,339.65,389.54,120.4,114.3,0.570,560094.7,560094.7,1446,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319725,1023102.00
09/19/2016 17:15,2,4.020,ACTIVE,215.09,352.27,59.981,1474319703,"201051344000685","219011344069620",29.04,33.30,0,333.63,385.33,118.3,112.2,0.570,562778.6,562778.6,1435,0,0,0,L,1122011218,0,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319726,1023103.00
09/19/2016 17:15,2,4.062,ACTIVE,215.77,353.77,59.959,1474319703,"201051344000917","219011344069620",29.16,34.00,0,333.93,387.74,120.0,113.9,0.570,559730.2,559730.2,1432,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319726,1023104.00
09/19/2016 17:15,2,4.072,ACTIVE,215.32,354.07,59.986,1474319703,"201051344001145","219011344069620",29.00,32.60,0,333.93,385.03,119.7,113.6,0.548,564936.5,564936.5,1432,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319727,1023105.00
09/19/2016 17:15,2,4.055,ACTIVE,216.45,353.77,59.986,1474319703,"201051344000651","219011344069620",29.16,33.00,0,338.14,388.04,119.8,113.7,0.548,558081.9,558081.9,1430,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319728,1023106.00
09/19/2016 17:15,2,3.707,ACTIVE,213.29,356.18,59.975,1474319703,"274151322000088","219011344069620",27.73,37.00,0,333.03,370.60,104.2,98.6,0.380,783734.8,783734.8,1425,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319729,1023107.00
09/19/2016 17:15,2,2.625,ACTIVE,214.19,415.69,59.981,1474319703,"274151322000068","219011344069620",38.39,40.60,0,399.76,449.65,101.2,95.8,0.384,676879.3,676879.3,1461,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319730,1023108.00
09/19/2016 17:15,2,4.027,ACTIVE,215.77,351.37,59.996,1474319703,"201051344001135","219011344069620",29.06,32.80,0,333.93,385.33,118.6,112.5,0.552,554227.7,554227.7,1429,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319731,1023109.00
09/19/2016 17:15,2,4.076,ACTIVE,216.22,356.18,59.975,1474319703,"201051344000594","219011344069620",28.94,35.40,0,337.54,389.54,119.5,113.4,0.552,565186.3,565186.3,1435,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319732,1023110.00
09/19/2016 17:15,2,3.994,ACTIVE,216.00,352.57,59.975,1474319703,"201051344001203","219011344069620",29.24,33.00,0,337.84,387.44,118.4,112.3,0.557,562455.9,562455.9,1433,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319733,1023111.00
09/19/2016 17:15,2,3.777,ACTIVE,213.29,354.97,59.986,1474319703,"274151322000054","219011344069620",27.85,38.00,0,332.73,371.51,106.5,100.9,0.411,799850.2,799850.2,1423,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319734,1023112.00
09/19/2016 17:15,2,4.055,ACTIVE,216.90,354.37,59.986,1474319703,"201051344000867","219011344069620",28.96,32.60,0,338.44,387.74,119.0,112.9,0.544,552492.2,552492.2,1438,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319735,1023113.00
09/19/2016 17:15,2,3.859,ACTIVE,215.77,353.47,59.975,1474319703,"201051344001093","219011344069620",29.16,32.20,0,337.24,386.83,114.0,108.1,0.526,559108.7,559108.7,1436,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319736,1023114.00
09/19/2016 17:15,2,4.051,ACTIVE,217.13,357.68,59.991,1474319703,"201051344000900","219011344069620",29.40,30.30,0,338.14,389.24,120.7,114.5,0.552,569327.9,569327.9,1440,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319737,1023115.00
09/19/2016 17:15,2,4.045,ACTIVE,217.35,356.18,59.981,1474319703,"201051344000648","219011344069620",28.69,31.80,0,338.14,388.94,117.5,111.5,0.548,557989.5,557989.5,1433,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319738,1023116.00
09/19/2016 17:15,2,4.041,ACTIVE,217.35,356.48,59.991,1474319703,"201051344000569","219011344069620",29.16,31.80,0,337.84,388.64,119.3,113.3,0.548,569282.9,569282.9,1440,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319738,1023117.00
09/19/2016 17:15,2,4.111,ACTIVE,217.58,356.18,59.986,1474319703,"201051344000983","219011344069620",29.12,31.50,0,338.44,389.54,121.3,115.2,0.579,561795.1,561795.1,1443,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319739,1023118.00
09/19/2016 17:15,2,4.057,ACTIVE,217.58,358.58,60.012,1474319703,"201051344001158","219011344069620",28.69,31.30,0,338.44,388.04,117.8,111.8,0.544,553399.4,553399.4,1432,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319740,1023119.00
09/19/2016 17:15,2,4.002,ACTIVE,217.58,357.08,59.981,1474319703,"201051344000576","219011344069620",29.14,30.80,0,338.14,388.64,118.0,112.0,0.539,560972.5,560972.5,1444,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319741,1023120.00
09/19/2016 17:15,2,3.775,ACTIVE,213.74,360.08,59.981,1474319703,"274151322000087","219011344069620",27.83,47.00,0,332.43,369.70,106.3,100.7,0.393,771915.7,771915.7,1438,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474319742,1023121.00
09/19/2016 17:30,2,3.516,ACTIVE,217.58,354.97,59.965,1474320603,"201051344000645","219011344069620",28.96,31.80,0,339.34,384.43,103.2,97.7,0.473,560471.4,560471.4,1440,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320604,1023122.00
09/19/2016 17:30,2,3.217,ACTIVE,213.74,346.86,59.981,1474320603,"274151322000085","219011344069620",27.99,36.80,0,334.24,367.30,91.1,86.0,0.349,799500.1,799500.1,1426,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320605,1023123.00
09/19/2016 17:30,2,3.504,ACTIVE,216.90,356.48,59.981,1474320603,"201051344000633","219011344069620",29.08,32.00,0,338.14,385.03,103.3,97.7,0.491,552059.9,552059.9,1437,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320606,1023124.00
09/19/2016 17:30,2,3.469,ACTIVE,217.58,355.28,59.996,1474320603,"201051344000469","219011344069620",29.34,28.50,0,339.04,385.33,103.1,97.6,0.491,554674.7,554674.7,1444,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320607,1023125.00
09/19/2016 17:30,2,3.502,ACTIVE,215.32,350.77,59.981,1474320603,"201051344000646","219011344069620",28.92,32.00,0,332.73,379.92,102.6,97.1,0.491,555173.8,555173.8,1433,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320608,1023126.00
09/19/2016 17:30,2,3.262,ACTIVE,213.51,350.17,59.986,1474320603,"274151322000052","219011344069620",28.67,39.80,0,333.63,368.80,94.6,89.4,0.376,821879.8,821879.8,1429,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320609,1023127.00
09/19/2016 17:30,2,3.648,ACTIVE,216.22,352.57,60.018,1474320603,"201051344000585","219011344069620",29.38,32.00,0,333.63,380.82,108.6,102.9,0.504,565185.5,565185.5,1436,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320610,1023128.00
09/19/2016 17:30,2,3.391,ACTIVE,215.09,348.96,59.986,1474320603,"201051344001230","219011344069620",29.34,31.80,0,333.63,379.02,100.8,95.3,0.468,558137.8,558137.8,1435,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320610,1023129.00
09/19/2016 17:30,2,3.529,ACTIVE,216.22,352.27,59.981,1474320603,"201051344000582","219011344069620",28.53,32.20,0,334.24,379.92,102.0,96.6,0.468,550907.3,550907.3,1431,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320611,1023130.00
09/19/2016 17:30,2,3.385,ACTIVE,215.32,350.17,59.981,1474320603,"201051344000955","219011344069620",29.14,33.00,0,332.73,378.42,99.9,94.5,0.468,564899.6,564899.6,1429,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320612,1023131.00
09/19/2016 17:30,2,2.213,ACTIVE,213.96,424.71,59.954,1474320603,"274151322000094","219011344069620",39.04,40.00,0,398.86,451.16,86.7,81.7,0.331,676424.4,676424.4,1466,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320613,1023132.00
09/19/2016 17:30,2,3.518,ACTIVE,217.35,355.58,59.959,1474320603,"201051344000579","219011344069620",29.24,32.60,0,339.04,384.73,104.2,98.7,0.499,569031.1,569031.1,1430,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320614,1023133.00
09/19/2016 17:30,2,3.492,ACTIVE,215.32,350.17,59.975,1474320603,"201051344000890","219011344069620",28.80,33.30,0,333.63,379.62,101.9,96.5,0.460,562155.1,562155.1,1434,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320615,1023134.00
09/19/2016 17:30,2,3.426,ACTIVE,215.77,351.67,59.981,1474320603,"201051344000438","219011344069620",29.14,33.30,0,334.84,379.92,101.1,95.7,0.477,563598.0,563598.0,1432,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320616,1023135.00
09/19/2016 17:30,2,3.471,ACTIVE,215.77,350.77,59.981,1474320603,"201051344000417","219011344069620",28.57,33.50,0,332.13,378.72,100.4,95.0,0.477,554638.0,554638.0,1431,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320617,1023136.00
09/19/2016 17:30,2,3.326,ACTIVE,213.29,349.26,59.981,1474320603,"274151322000083","219011344069620",28.73,40.20,0,333.33,369.70,96.8,91.5,0.380,814401.2,814401.2,1428,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320618,1023137.00
09/19/2016 17:30,2,3.475,ACTIVE,214.19,349.26,59.970,1474320603,"274151322000076","219011344069620",29.16,38.80,0,333.93,370.00,102.7,97.2,0.402,869329.1,869329.1,1438,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320619,1023138.00
09/19/2016 17:30,2,3.486,ACTIVE,216.67,354.07,59.975,1474320603,"201051344000868","219011344069620",29.08,30.00,0,337.84,383.83,102.8,97.2,0.464,553453.4,553453.4,1437,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320620,1023139.00
09/19/2016 17:30,2,3.568,ACTIVE,213.29,343.25,59.975,1474320603,"274151322000095","219011344069620",29.10,39.50,0,333.93,372.41,105.1,99.5,0.384,860564.0,860564.0,1436,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320621,1023140.00
09/19/2016 17:30,2,3.504,ACTIVE,217.35,361.29,59.981,1474320603,"201051344000988","219011344069620",19.04,28.00,0,321.31,397.05,67.5,63.3,0.588,534508.4,534508.4,1431,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320622,1023141.00
09/19/2016 17:30,2,3.588,ACTIVE,216.00,351.07,59.981,1474320603,"201051344001025","219011344069620",29.00,32.40,0,334.24,380.22,105.4,99.8,0.482,563820.5,563820.5,1432,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320623,1023142.00
09/19/2016 17:30,2,3.547,ACTIVE,217.35,355.28,59.986,1474320603,"201051344000458","219011344069620",29.10,32.00,0,338.74,384.73,104.5,98.9,0.499,560818.2,560818.2,1441,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320624,1023143.00
09/19/2016 17:30,2,3.518,ACTIVE,218.03,356.48,59.981,1474320603,"201051344000853","219011344069620",29.26,30.50,0,338.74,384.13,104.2,98.7,0.486,560121.3,560121.3,1447,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320624,1023144.00
09/19/2016 17:30,2,3.469,ACTIVE,215.54,351.67,59.975,1474320603,"201051344000685","219011344069620",29.06,32.40,0,333.33,379.92,102.1,96.6,0.495,562804.6,562804.6,1436,0,0,0,L,1122011218,0,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320625,1023145.00
09/19/2016 17:30,2,3.570,ACTIVE,216.00,351.07,59.986,1474320603,"201051344000917","219011344069620",28.71,33.00,0,333.93,380.52,103.9,98.3,0.491,559756.7,559756.7,1433,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320626,1023146.00
09/19/2016 17:30,2,3.502,ACTIVE,215.54,351.67,59.981,1474320603,"201051344001145","219011344069620",29.26,32.20,0,334.54,380.22,103.7,98.2,0.477,564962.9,564962.9,1433,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320627,1023147.00
09/19/2016 17:30,2,3.551,ACTIVE,216.45,352.27,59.975,1474320603,"201051344000651","219011344069620",28.77,32.20,0,335.44,380.52,103.5,97.9,0.473,558108.4,558108.4,1431,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320628,1023148.00
09/19/2016 17:30,2,3.182,ACTIVE,213.29,345.06,59.975,1474320603,"274151322000088","219011344069620",27.71,36.00,0,333.63,367.90,89.3,84.2,0.327,783757.6,783757.6,1426,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320629,1023149.00
09/19/2016 17:30,2,2.207,ACTIVE,214.41,422.30,59.975,1474320603,"274151322000068","219011344069620",38.98,40.40,0,399.46,444.54,88.1,83.1,0.331,676901.6,676901.6,1462,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320630,1023150.00
09/19/2016 17:30,2,3.504,ACTIVE,216.00,350.77,59.981,1474320603,"201051344001135","219011344069620",28.88,32.20,0,333.93,378.42,102.5,97.0,0.477,554253.9,554253.9,1430,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320631,1023151.00
09/19/2016 17:30,2,3.523,ACTIVE,216.22,354.67,59.933,1474320603,"201051344000594","219011344069620",28.98,35.00,0,337.84,383.83,103.4,97.9,0.477,565212.6,565212.6,1436,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320632,1023152.00
09/19/2016 17:30,2,3.467,ACTIVE,216.22,350.77,59.981,1474320603,"201051344001203","219011344069620",29.06,32.80,0,336.04,380.22,102.0,96.6,0.486,562482.0,562482.0,1434,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320633,1023153.00
09/19/2016 17:30,2,3.223,ACTIVE,213.51,352.87,60.012,1474320603,"274151322000054","219011344069620",28.05,37.00,0,333.93,368.50,91.6,86.5,0.349,799873.6,799873.6,1424,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320634,1023154.00
09/19/2016 17:30,2,3.486,ACTIVE,216.90,353.77,59.981,1474320603,"201051344000867","219011344069620",29.16,32.60,0,338.74,383.83,103.0,97.5,0.473,552518.5,552518.5,1439,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320635,1023155.00
09/19/2016 17:30,2,3.330,ACTIVE,216.22,351.97,59.975,1474320603,"201051344001093","219011344069620",29.02,31.80,0,334.84,378.72,97.9,92.6,0.442,559133.7,559133.7,1437,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320636,1023156.00
09/19/2016 17:30,2,3.547,ACTIVE,217.35,353.77,60.012,1474320603,"201051344000900","219011344069620",29.08,30.50,0,339.04,384.73,104.6,99.0,0.482,569354.6,569354.6,1441,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320637,1023157.00
09/19/2016 17:30,2,3.455,ACTIVE,217.35,353.77,59.944,1474320603,"201051344000648","219011344069620",29.12,30.50,0,339.04,384.13,102.0,96.5,0.468,558015.5,558015.5,1434,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320638,1023158.00
09/19/2016 17:30,2,3.482,ACTIVE,217.35,355.88,59.970,1474320603,"201051344000569","219011344069620",29.26,31.30,0,338.74,384.73,103.3,97.7,0.482,569309.2,569309.2,1441,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320639,1023159.00
09/19/2016 17:30,2,3.537,ACTIVE,217.58,354.97,59.996,1474320603,"201051344000983","219011344069620",29.40,31.00,0,339.34,385.33,105.3,99.8,0.495,561821.9,561821.9,1444,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320640,1023160.00
09/19/2016 17:30,2,3.498,ACTIVE,217.58,356.78,59.981,1474320603,"201051344001158","219011344069620",28.78,30.80,0,338.44,384.13,102.0,96.5,0.486,553425.4,553425.4,1433,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320640,1023161.00
09/19/2016 17:30,2,3.463,ACTIVE,217.80,355.88,59.981,1474320603,"201051344000576","219011344069620",29.10,30.30,0,338.44,384.13,102.1,96.6,0.482,560998.5,560998.5,1445,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320641,1023162.00
09/19/2016 17:30,2,3.244,ACTIVE,213.74,349.56,59.981,1474320603,"274151322000087","219011344069620",27.91,45.00,0,333.33,367.30,91.7,86.6,0.336,771939.1,771939.1,1439,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474320642,1023163.00
09/19/2016 17:45,2,3.010,ACTIVE,216.67,351.67,59.959,1474321503,"201051344000645","219011344069620",28.43,30.80,0,339.04,379.92,86.7,81.8,0.402,560493.8,560493.8,1441,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321505,1023164.00
09/19/2016 17:45,2,2.699,ACTIVE,213.06,351.97,59.959,1474321503,"274151322000085","219011344069620",27.79,35.20,0,329.73,379.32,75.9,71.4,0.521,799519.8,799519.8,1427,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321505,1023165.00
09/19/2016 17:45,2,2.965,ACTIVE,216.22,352.27,59.959,1474321503,"201051344000633","219011344069620",28.94,31.50,0,338.74,380.22,86.9,82.0,0.411,552082.3,552082.3,1438,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321506,1023166.00
09/19/2016 17:45,2,2.922,ACTIVE,216.67,352.57,59.965,1474321503,"201051344000469","219011344069620",29.22,28.30,0,339.34,379.92,86.5,81.5,0.415,554697.1,554697.1,1445,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321507,1023167.00
09/19/2016 17:45,2,2.914,ACTIVE,214.64,348.06,59.949,1474321503,"201051344000646","219011344069620",29.22,31.50,0,333.03,375.41,86.2,81.3,0.411,555196.1,555196.1,1434,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321508,1023168.00
09/19/2016 17:45,2,2.721,ACTIVE,212.83,340.55,59.954,1474321503,"274151322000052","219011344069620",28.55,38.80,0,333.63,364.59,78.7,74.1,0.287,821900.2,821900.2,1430,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321509,1023169.00
09/19/2016 17:45,2,3.168,ACTIVE,215.54,349.56,59.949,1474321503,"201051344000585","219011344069620",28.82,31.30,0,334.84,376.31,92.5,87.3,0.433,565209.3,565209.3,1437,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321510,1023170.00
09/19/2016 17:45,2,2.869,ACTIVE,214.41,347.16,59.970,1474321503,"201051344001230","219011344069620",29.06,31.30,0,334.24,373.61,84.4,79.6,0.389,558159.7,558159.7,1436,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321511,1023171.00
09/19/2016 17:45,2,2.965,ACTIVE,215.77,349.56,59.970,1474321503,"201051344000582","219011344069620",28.63,31.80,0,334.24,375.11,86.0,81.1,0.398,550929.5,550929.5,1432,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321512,1023172.00
09/19/2016 17:45,2,2.818,ACTIVE,214.64,346.56,59.938,1474321503,"201051344000955","219011344069620",29.20,32.20,0,334.24,372.71,83.4,78.5,0.398,564921.3,564921.3,1430,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321513,1023173.00
09/19/2016 17:45,2,1.855,ACTIVE,213.06,420.50,59.959,1474321503,"274151322000094","219011344069620",38.07,36.30,0,388.04,457.47,72.0,67.6,0.504,676443.0,676443.0,1467,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321514,1023174.00
09/19/2016 17:45,2,2.973,ACTIVE,216.45,352.27,59.965,1474321503,"201051344000579","219011344069620",29.20,32.20,0,339.04,379.62,87.9,82.9,0.411,569053.8,569053.8,1431,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321514,1023175.00
09/19/2016 17:45,2,2.926,ACTIVE,214.64,347.76,59.981,1474321503,"201051344000890","219011344069620",28.94,33.30,0,334.54,373.61,85.7,80.8,0.393,562177.3,562177.3,1435,0,0,0,L,1122011218,0,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321515,1023176.00
09/19/2016 17:45,2,2.885,ACTIVE,215.09,349.26,59.991,1474321503,"201051344000438","219011344069620",29.04,32.80,0,334.84,374.51,84.8,80.0,0.407,563619.9,563619.9,1433,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321516,1023177.00
09/19/2016 17:45,2,2.910,ACTIVE,215.09,348.36,59.970,1474321503,"201051344000417","219011344069620",28.65,33.00,0,332.43,373.61,84.4,79.6,0.407,554659.8,554659.8,1432,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321517,1023178.00
09/19/2016 17:45,2,2.814,ACTIVE,212.61,343.85,59.959,1474321503,"274151322000083","219011344069620",28.39,39.80,0,333.93,365.19,80.8,76.1,0.318,814422.1,814422.1,1429,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321518,1023179.00
09/19/2016 17:45,2,2.877,ACTIVE,213.74,346.26,59.959,1474321503,"274151322000076","219011344069620",29.42,38.20,0,334.54,366.10,85.7,80.8,0.331,869351.4,869351.4,1439,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321519,1023180.00
09/19/2016 17:45,2,2.932,ACTIVE,216.00,351.67,59.959,1474321503,"201051344000868","219011344069620",29.08,29.50,0,338.14,378.72,86.4,81.5,0.393,553475.7,553475.7,1438,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321520,1023181.00
09/19/2016 17:45,2,2.980,ACTIVE,212.83,351.07,59.959,1474321503,"274151322000095","219011344069620",29.20,38.60,0,333.63,367.00,88.2,83.2,0.340,860586.8,860586.8,1437,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321521,1023182.00
09/19/2016 17:45,2,3.010,ACTIVE,216.45,357.38,59.996,1474321503,"201051344000988","219011344069620",18.69,27.00,0,334.84,391.94,57.0,53.1,0.482,534522.9,534522.9,1432,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321522,1023183.00
09/19/2016 17:45,2,3.008,ACTIVE,215.32,349.26,59.970,1474321503,"201051344001025","219011344069620",29.14,32.20,0,335.14,375.71,88.9,83.8,0.420,563843.4,563843.4,1433,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321523,1023184.00
09/19/2016 17:45,2,2.988,ACTIVE,216.45,351.97,59.954,1474321503,"201051344000458","219011344069620",29.18,31.50,0,339.95,379.92,88.3,83.3,0.420,560841.0,560841.0,1442,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321523,1023185.00
09/19/2016 17:45,2,2.986,ACTIVE,217.13,352.87,59.959,1474321503,"201051344000853","219011344069620",29.06,29.30,0,339.95,379.92,87.9,82.9,0.411,560144.0,560144.0,1448,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321524,1023186.00
09/19/2016 17:45,2,2.920,ACTIVE,214.64,349.26,59.965,1474321503,"201051344000685","219011344069620",28.96,32.40,0,334.54,374.51,85.7,80.8,0.415,562826.8,562826.8,1437,0,0,0,L,1122011218,0,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321525,1023187.00
09/19/2016 17:45,2,2.977,ACTIVE,215.32,349.26,59.922,1474321503,"201051344000917","219011344069620",29.04,32.60,0,333.63,375.11,87.5,82.6,0.420,559779.3,559779.3,1434,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321526,1023188.00
09/19/2016 17:45,2,2.992,ACTIVE,214.87,348.66,59.959,1474321503,"201051344001145","219011344069620",28.88,31.80,0,335.14,375.11,87.5,82.5,0.402,564985.5,564985.5,1434,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321527,1023189.00
09/19/2016 17:45,2,2.982,ACTIVE,215.54,349.56,59.938,1474321503,"201051344000651","219011344069620",28.78,32.20,0,335.74,375.41,87.0,82.0,0.402,558130.8,558130.8,1432,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321528,1023190.00
09/19/2016 17:45,2,2.629,ACTIVE,212.61,352.87,59.944,1474321503,"274151322000088","219011344069620",27.79,34.00,0,330.33,379.32,74.0,69.5,0.504,783776.8,783776.8,1427,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321529,1023191.00
09/19/2016 17:45,2,1.844,ACTIVE,213.29,425.01,59.954,1474321503,"274151322000068","219011344069620",38.82,37.00,0,398.86,457.47,72.8,68.3,0.504,676920.4,676920.4,1463,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321530,1023192.00
09/19/2016 17:45,2,2.949,ACTIVE,215.09,347.16,59.954,1474321503,"201051344001135","219011344069620",28.90,31.50,0,334.84,374.51,86.3,81.4,0.402,554276.1,554276.1,1431,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321531,1023193.00
09/19/2016 17:45,2,2.971,ACTIVE,215.32,350.47,59.965,1474321503,"201051344000594","219011344069620",28.90,34.30,0,337.84,379.02,87.0,82.0,0.402,565235.1,565235.1,1437,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321532,1023194.00
09/19/2016 17:45,2,2.910,ACTIVE,215.54,348.96,59.975,1474321503,"201051344001203","219011344069620",29.06,32.40,0,336.04,375.11,85.7,80.8,0.407,562504.2,562504.2,1435,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321532,1023195.00
09/19/2016 17:45,2,2.684,ACTIVE,212.83,349.26,59.928,1474321503,"274151322000054","219011344069620",27.99,35.20,0,328.22,379.92,76.0,71.4,0.517,799893.2,799893.2,1425,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321533,1023196.00
09/19/2016 17:45,2,2.961,ACTIVE,216.00,350.77,59.970,1474321503,"201051344000867","219011344069620",28.86,31.80,0,339.04,379.02,86.6,81.6,0.402,552540.8,552540.8,1440,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321534,1023197.00
09/19/2016 17:45,2,2.777,ACTIVE,215.32,348.96,59.986,1474321503,"201051344001093","219011344069620",28.96,30.80,0,335.44,373.61,81.4,76.7,0.376,559154.9,559154.9,1438,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321535,1023198.00
