ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 17:45,2,2.961,ACTIVE,216.22,351.67,59.970,1474321503,"201051344000900","219011344069620",29.24,29.80,0,339.34,379.92,87.7,82.8,0.407,569377.2,569377.2,1442,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321536,1023199.00
09/19/2016 17:45,2,2.949,ACTIVE,216.22,351.07,59.970,1474321503,"201051344000648","219011344069620",28.67,30.00,0,338.74,379.32,85.7,80.8,0.402,558037.5,558037.5,1435,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321537,1023200.00
09/19/2016 17:45,2,2.963,ACTIVE,216.22,351.67,59.970,1474321503,"201051344000569","219011344069620",28.96,30.50,0,339.34,379.62,87.0,82.1,0.407,569331.7,569331.7,1442,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321538,1023201.00
09/19/2016 17:45,2,3.029,ACTIVE,216.45,351.37,59.970,1474321503,"201051344000983","219011344069620",28.90,30.30,0,338.44,379.92,88.8,83.8,0.424,561844.8,561844.8,1445,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321539,1023202.00
09/19/2016 17:45,2,2.920,ACTIVE,216.45,351.07,59.949,1474321503,"201051344001158","219011344069620",28.98,30.30,0,339.04,379.32,85.7,80.8,0.398,553447.5,553447.5,1434,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321540,1023203.00
09/19/2016 17:45,2,2.916,ACTIVE,216.67,352.87,59.959,1474321503,"201051344000576","219011344069620",29.02,30.00,0,339.34,378.72,85.7,80.8,0.402,561020.6,561020.6,1446,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321541,1023204.00
09/19/2016 17:45,2,2.703,ACTIVE,213.06,359.78,59.991,1474321503,"274151322000087","219011344069620",27.95,43.20,0,328.82,378.12,76.5,71.9,0.517,771958.8,771958.8,1440,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474321542,1023205.00
09/19/2016 18:00,2,2.455,ACTIVE,216.00,361.29,60.002,1474322404,"201051344000645","219011344069620",28.31,29.00,0,321.61,396.75,70.4,66.0,0.566,560512.3,560512.3,1442,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322405,1023206.00
09/19/2016 18:00,2,2.148,ACTIVE,213.29,358.88,60.012,1474322404,"274151322000085","219011344069620",27.99,32.20,0,334.84,378.42,60.9,56.9,0.415,799535.8,799535.8,1428,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322406,1023207.00
09/19/2016 18:00,2,2.418,ACTIVE,215.77,362.19,59.991,1474322404,"201051344000633","219011344069620",28.82,29.30,0,321.61,398.56,70.5,66.2,0.592,552100.9,552100.9,1439,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322407,1023208.00
09/19/2016 18:00,2,2.371,ACTIVE,215.54,361.59,59.986,1474322404,"201051344000469","219011344069620",29.08,26.50,0,318.91,397.96,69.9,65.5,0.597,554715.5,554715.5,1446,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322408,1023209.00
09/19/2016 18:00,2,2.367,ACTIVE,214.19,358.88,60.007,1474322404,"201051344000646","219011344069620",29.22,29.30,0,317.10,390.14,70.0,65.6,0.597,555214.5,555214.5,1435,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322409,1023210.00
09/19/2016 18:00,2,2.150,ACTIVE,213.06,361.89,60.028,1474322404,"274151322000052","219011344069620",28.88,34.50,0,328.52,378.72,62.9,58.8,0.424,821916.8,821916.8,1431,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322410,1023211.00
09/19/2016 18:00,2,2.553,ACTIVE,214.87,361.29,60.002,1474322404,"201051344000585","219011344069620",29.42,29.50,0,319.21,393.75,76.1,71.5,0.632,565229.2,565229.2,1438,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322411,1023212.00
09/19/2016 18:00,2,2.312,ACTIVE,214.41,357.08,59.996,1474322404,"201051344001230","219011344069620",29.12,29.00,0,320.11,388.34,68.2,63.9,0.570,558177.6,558177.6,1437,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322412,1023213.00
09/19/2016 18:00,2,2.389,ACTIVE,215.09,360.69,60.007,1474322404,"201051344000582","219011344069620",28.84,29.50,0,318.00,391.94,69.8,65.5,0.570,550947.8,550947.8,1433,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322412,1023214.00
09/19/2016 18:00,2,2.291,ACTIVE,214.41,357.68,60.007,1474322404,"201051344000955","219011344069620",28.98,29.80,0,320.71,388.34,67.2,63.0,0.570,564939.0,564939.0,1431,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322413,1023215.00
09/19/2016 18:00,2,1.471,ACTIVE,213.29,423.20,60.002,1474322404,"274151322000094","219011344069620",38.72,34.00,0,388.04,458.07,57.2,53.3,0.398,676458.0,676458.0,1468,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322414,1023216.00
09/19/2016 18:00,2,2.430,ACTIVE,215.77,362.49,60.018,1474322404,"201051344000579","219011344069620",29.08,30.00,0,323.72,395.25,71.6,67.2,0.601,569072.6,569072.6,1432,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322415,1023217.00
09/19/2016 18:00,2,2.383,ACTIVE,214.41,357.68,59.991,1474322404,"201051344000890","219011344069620",28.86,30.80,0,316.80,390.44,69.7,65.3,0.566,562195.5,562195.5,1436,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322416,1023218.00
09/19/2016 18:00,2,2.299,ACTIVE,214.64,359.48,59.996,1474322404,"201051344000438","219011344069620",29.44,30.30,0,317.10,390.44,68.5,64.2,0.570,563637.9,563637.9,1434,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322417,1023219.00
09/19/2016 18:00,2,2.355,ACTIVE,214.64,358.88,60.002,1474322404,"201051344000417","219011344069620",28.71,30.50,0,317.40,389.84,68.5,64.2,0.575,554677.8,554677.8,1433,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322418,1023220.00
09/19/2016 18:00,2,2.246,ACTIVE,212.61,360.08,59.996,1474322404,"274151322000083","219011344069620",28.69,35.20,0,328.82,377.82,65.2,61.0,0.455,814439.3,814439.3,1430,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322419,1023221.00
09/19/2016 18:00,2,2.301,ACTIVE,213.74,348.36,60.012,1474322404,"274151322000076","219011344069620",29.48,34.30,0,329.43,379.32,68.6,64.3,0.473,869369.5,869369.5,1440,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322420,1023222.00
09/19/2016 18:00,2,2.371,ACTIVE,215.09,360.69,59.996,1474322404,"201051344000868","219011344069620",28.98,27.80,0,320.71,396.15,69.7,65.3,0.561,553494.0,553494.0,1439,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322420,1023223.00
09/19/2016 18:00,2,2.406,ACTIVE,212.83,362.19,59.986,1474322404,"274151322000095","219011344069620",29.24,35.00,0,329.73,378.72,71.2,66.8,0.464,860605.5,860605.5,1438,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322422,1023224.00
09/19/2016 18:00,2,2.453,ACTIVE,215.77,354.97,60.002,1474322404,"201051344000988","219011344069620",18.49,26.50,0,336.94,383.23,46.0,42.5,0.389,534534.8,534534.8,1433,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322422,1023225.00
09/19/2016 18:00,2,2.457,ACTIVE,214.87,359.48,60.044,1474322404,"201051344001025","219011344069620",29.10,29.80,0,319.51,391.34,72.5,68.0,0.592,563862.4,563862.4,1434,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322423,1023226.00
09/19/2016 18:00,2,2.445,ACTIVE,216.00,359.78,60.007,1474322404,"201051344000458","219011344069620",29.00,29.50,0,319.51,396.45,71.8,67.4,0.641,560859.8,560859.8,1443,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322424,1023227.00
09/19/2016 18:00,2,2.398,ACTIVE,216.22,363.09,60.034,1474322404,"201051344000853","219011344069620",29.32,28.00,0,322.51,394.95,71.2,66.8,0.601,560162.7,560162.7,1449,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322425,1023228.00
09/19/2016 18:00,2,2.361,ACTIVE,214.64,358.88,60.034,1474322404,"201051344000685","219011344069620",29.06,29.80,0,317.70,390.44,69.5,65.2,0.610,562845.0,562845.0,1438,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322426,1023229.00
09/19/2016 18:00,2,2.416,ACTIVE,214.87,359.48,59.970,1474322404,"201051344000917","219011344069620",29.16,30.50,0,319.21,393.75,71.3,66.9,0.610,559798.0,559798.0,1435,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322427,1023230.00
09/19/2016 18:00,2,2.439,ACTIVE,214.87,358.28,59.975,1474322404,"201051344001145","219011344069620",28.94,29.30,0,319.51,391.04,71.5,67.1,0.597,565004.2,565004.2,1435,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322428,1023231.00
09/19/2016 18:00,2,2.416,ACTIVE,215.09,359.78,60.023,1474322404,"201051344000651","219011344069620",28.88,29.30,0,319.21,393.45,70.7,66.3,0.583,558149.4,558149.4,1433,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322429,1023232.00
09/19/2016 18:00,2,2.070,ACTIVE,212.61,361.29,59.981,1474322404,"274151322000088","219011344069620",28.07,31.80,0,334.24,376.92,58.8,54.8,0.402,783792.3,783792.3,1428,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322430,1023233.00
09/19/2016 18:00,2,1.488,ACTIVE,213.51,425.91,59.981,1474322404,"274151322000068","219011344069620",39.00,34.50,0,387.14,448.45,58.3,54.4,0.393,676935.7,676935.7,1464,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322431,1023234.00
09/19/2016 18:00,2,2.377,ACTIVE,214.41,357.38,59.981,1474322404,"201051344001135","219011344069620",29.10,29.00,0,319.51,390.14,70.1,65.7,0.575,554294.5,554294.5,1432,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322432,1023235.00
09/19/2016 18:00,2,2.352,ACTIVE,214.87,358.28,60.002,1474322404,"201051344001203","219011344069620",29.02,29.50,0,319.81,391.34,69.2,64.8,0.588,562522.4,562522.4,1436,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322434,1023236.00
09/19/2016 18:00,2,2.113,ACTIVE,212.61,346.26,59.996,1474322404,"274151322000054","219011344069620",28.37,32.00,0,334.24,378.42,60.7,56.6,0.407,799909.3,799909.3,1426,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322435,1023237.00
09/19/2016 18:00,2,2.357,ACTIVE,215.54,360.08,60.007,1474322404,"201051344000867","219011344069620",29.28,29.50,0,321.01,395.25,70.0,65.6,0.570,552559.2,552559.2,1441,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322436,1023238.00
09/19/2016 18:00,2,2.203,ACTIVE,214.87,357.68,60.034,1474322404,"201051344001093","219011344069620",29.24,28.50,0,320.41,388.94,65.2,61.0,0.535,559172.1,559172.1,1439,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322437,1023239.00
09/19/2016 18:00,2,2.402,ACTIVE,215.54,363.09,60.012,1474322404,"201051344000900","219011344069620",29.12,28.00,0,321.91,398.26,70.8,66.4,0.597,569395.9,569395.9,1443,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322438,1023240.00
09/19/2016 18:00,2,2.336,ACTIVE,215.77,360.38,60.012,1474322404,"201051344000648","219011344069620",29.22,28.30,0,320.71,397.35,69.1,64.8,0.583,558055.8,558055.8,1436,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322438,1023241.00
09/19/2016 18:00,2,2.393,ACTIVE,215.77,360.69,60.028,1474322404,"201051344000569","219011344069620",28.94,28.50,0,323.41,397.66,70.2,65.8,0.597,569350.1,569350.1,1443,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322439,1023242.00
09/19/2016 18:00,2,2.441,ACTIVE,216.00,360.69,59.991,1474322404,"201051344000983","219011344069620",29.20,28.80,0,322.51,396.45,72.2,67.8,0.597,561863.8,561863.8,1446,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322440,1023243.00
09/19/2016 18:00,2,2.383,ACTIVE,215.77,358.88,59.986,1474322404,"201051344001158","219011344069620",28.71,28.30,0,320.11,396.75,69.3,64.9,0.557,553465.7,553465.7,1435,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322441,1023244.00
09/19/2016 18:00,2,2.322,ACTIVE,215.77,360.69,60.007,1474322404,"201051344000576","219011344069620",29.24,28.00,0,320.11,397.96,68.8,64.5,0.579,561038.8,561038.8,1447,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322442,1023245.00
09/19/2016 18:00,2,2.150,ACTIVE,213.29,359.48,59.996,1474322404,"274151322000087","219011344069620",28.25,38.60,0,334.24,376.92,61.5,57.4,0.415,771975.0,771975.0,1441,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322443,1023246.00
09/19/2016 18:00,2,2.381,ACTIVE,214.87,360.99,60.007,1474322404,"201051344000594","219011344069620",29.12,31.50,0,320.41,395.85,70.2,65.9,0.570,565253.8,565253.8,1438,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474322444,1023247.00
09/19/2016 18:15,2,1.863,ACTIVE,215.54,356.18,59.981,1474323303,"201051344000645","219011344069620",28.61,27.50,0,326.72,392.55,54.0,50.2,0.442,560526.8,560526.8,1443,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323304,1023248.00
09/19/2016 18:15,2,1.607,ACTIVE,213.06,350.47,59.986,1474323303,"274151322000085","219011344069620",28.15,30.50,0,324.02,371.21,45.8,42.2,0.305,799548.2,799548.2,1429,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323305,1023249.00
09/19/2016 18:15,2,1.838,ACTIVE,215.09,356.78,60.023,1474323303,"201051344000633","219011344069620",29.04,27.80,0,327.32,395.25,54.1,50.3,0.455,552115.4,552115.4,1440,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323306,1023250.00
09/19/2016 18:15,2,1.822,ACTIVE,215.32,355.88,59.944,1474323303,"201051344000469","219011344069620",28.96,25.50,0,327.62,392.85,53.5,49.7,0.446,554729.8,554729.8,1447,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323307,1023251.00
09/19/2016 18:15,2,1.844,ACTIVE,214.19,354.07,59.959,1474323303,"201051344000646","219011344069620",28.92,27.80,0,324.62,389.24,54.0,50.2,0.446,555229.0,555229.0,1436,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323308,1023252.00
09/19/2016 18:15,2,1.637,ACTIVE,212.61,353.17,59.986,1474323303,"274151322000052","219011344069620",28.47,32.40,0,324.02,372.11,47.2,43.6,0.318,821929.5,821929.5,1432,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323309,1023253.00
09/19/2016 18:15,2,2.018,ACTIVE,214.87,355.88,59.981,1474323303,"201051344000585","219011344069620",29.26,27.50,0,325.52,393.15,59.9,55.9,0.482,565245.1,565245.1,1439,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323309,1023254.00
09/19/2016 18:15,2,1.779,ACTIVE,213.96,351.97,59.928,1474323303,"201051344001230","219011344069620",28.92,27.80,0,324.62,384.43,52.1,48.3,0.429,558191.6,558191.6,1438,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323310,1023255.00
09/19/2016 18:15,2,1.838,ACTIVE,214.87,355.28,59.991,1474323303,"201051344000582","219011344069620",28.84,28.00,0,324.92,387.74,53.7,49.9,0.442,550962.2,550962.2,1434,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323311,1023256.00
09/19/2016 18:15,2,1.730,ACTIVE,213.96,352.87,59.965,1474323303,"201051344000955","219011344069620",29.22,28.50,0,324.92,386.53,51.2,47.5,0.429,564952.7,564952.7,1432,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323312,1023257.00
09/19/2016 18:15,2,1.068,ACTIVE,213.06,422.00,59.970,1474323303,"274151322000094","219011344069620",39.62,32.40,0,334.84,449.65,43.1,39.7,0.292,676469.6,676469.6,1469,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323313,1023258.00
09/19/2016 18:15,2,1.879,ACTIVE,215.32,355.58,59.917,1474323303,"201051344000579","219011344069620",29.04,28.30,0,327.92,393.15,55.3,51.4,0.455,569087.3,569087.3,1433,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323314,1023259.00
09/19/2016 18:15,2,1.832,ACTIVE,214.19,352.87,59.975,1474323303,"201051344000890","219011344069620",28.80,28.80,0,324.62,386.23,53.5,49.7,0.433,562209.8,562209.8,1437,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323315,1023260.00
09/19/2016 18:15,2,1.775,ACTIVE,214.64,354.37,60.023,1474323303,"201051344000438","219011344069620",29.10,28.80,0,326.12,387.74,52.4,48.7,0.442,563652.0,563652.0,1435,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323316,1023261.00
09/19/2016 18:15,2,1.818,ACTIVE,214.64,353.77,59.975,1474323303,"201051344000417","219011344069620",28.65,28.80,0,324.92,385.63,52.8,49.0,0.438,554691.9,554691.9,1434,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323317,1023262.00
09/19/2016 18:15,2,1.695,ACTIVE,212.61,345.96,59.907,1474323303,"274151322000083","219011344069620",28.80,32.60,0,323.72,372.71,49.5,45.8,0.331,814452.6,814452.6,1431,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323318,1023263.00
09/19/2016 18:15,2,1.705,ACTIVE,213.74,356.48,60.012,1474323303,"274151322000076","219011344069620",29.80,32.00,0,325.22,375.11,51.4,47.7,0.362,869383.5,869383.5,1441,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323319,1023264.00
09/19/2016 18:15,2,1.822,ACTIVE,215.09,355.58,59.907,1474323303,"201051344000868","219011344069620",28.88,26.30,0,326.72,390.74,53.3,49.6,0.433,553508.3,553508.3,1440,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323320,1023265.00
09/19/2016 18:15,2,1.834,ACTIVE,212.83,351.07,59.981,1474323303,"274151322000095","219011344069620",29.10,32.40,0,322.81,375.41,54.0,50.2,0.362,860620.1,860620.1,1439,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323321,1023266.00
09/19/2016 18:15,2,1.846,ACTIVE,215.54,351.97,59.975,1474323303,"201051344000988","219011344069620",18.91,25.80,0,327.32,378.72,35.4,32.2,0.292,534544.1,534544.1,1434,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323322,1023267.00
09/19/2016 18:15,2,1.904,ACTIVE,214.64,354.37,59.928,1474323303,"201051344001025","219011344069620",28.98,28.00,0,324.92,388.64,56.0,52.1,0.451,563877.3,563877.3,1435,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323323,1023268.00
09/19/2016 18:15,2,1.896,ACTIVE,215.32,355.28,59.981,1474323303,"201051344000458","219011344069620",28.90,27.80,0,328.22,393.45,55.5,51.7,0.473,560874.6,560874.6,1444,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323324,1023269.00
09/19/2016 18:15,2,1.863,ACTIVE,216.00,357.98,60.018,1474323303,"201051344000853","219011344069620",29.06,26.80,0,326.72,393.15,54.9,51.0,0.451,560177.4,560177.4,1450,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323325,1023270.00
09/19/2016 18:15,2,1.797,ACTIVE,214.64,355.58,59.917,1474323303,"201051344000685","219011344069620",29.20,28.30,0,325.22,386.83,53.1,49.4,0.455,562859.3,562859.3,1439,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323326,1023271.00
09/19/2016 18:15,2,1.885,ACTIVE,214.64,355.28,59.970,1474323303,"201051344000917","219011344069620",28.88,28.80,0,325.82,388.04,55.1,51.3,0.460,559812.7,559812.7,1436,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323327,1023272.00
09/19/2016 18:15,2,1.879,ACTIVE,214.64,354.37,59.970,1474323303,"201051344001145","219011344069620",28.92,27.50,0,326.12,388.34,55.1,51.2,0.451,565018.9,565018.9,1436,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323327,1023273.00
09/19/2016 18:15,2,1.854,ACTIVE,214.87,355.28,60.023,1474323303,"201051344000651","219011344069620",28.96,27.50,0,326.42,389.84,54.4,50.6,0.446,558163.9,558163.9,1434,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323328,1023274.00
09/19/2016 18:15,2,1.535,ACTIVE,212.38,344.15,59.965,1474323303,"274151322000088","219011344069620",28.17,29.80,0,323.72,369.40,43.8,40.4,0.292,783804.2,783804.2,1429,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323329,1023275.00
09/19/2016 18:15,2,1.121,ACTIVE,213.51,413.29,59.970,1474323303,"274151322000068","219011344069620",38.66,33.00,0,335.44,445.15,43.5,40.0,0.287,676947.5,676947.5,1465,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323330,1023276.00
09/19/2016 18:15,2,1.850,ACTIVE,214.19,353.47,60.012,1474323303,"201051344001135","219011344069620",28.77,27.50,0,325.22,386.53,53.9,50.1,0.442,554308.9,554308.9,1433,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323331,1023277.00
09/19/2016 18:15,2,1.836,ACTIVE,214.64,355.88,59.917,1474323303,"201051344000594","219011344069620",29.10,29.50,0,325.22,391.04,54.1,50.3,0.446,565268.1,565268.1,1439,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323332,1023278.00
09/19/2016 18:15,2,1.770,ACTIVE,214.64,353.47,59.922,1474323303,"201051344001203","219011344069620",29.36,28.00,0,326.12,387.14,52.6,48.9,0.433,562536.5,562536.5,1437,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323333,1023279.00
09/19/2016 18:15,2,1.598,ACTIVE,212.61,345.36,59.975,1474323303,"274151322000054","219011344069620",28.17,30.50,0,322.21,371.21,45.6,42.1,0.318,799921.6,799921.6,1427,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323334,1023280.00
09/19/2016 18:15,2,1.836,ACTIVE,215.32,354.37,59.970,1474323303,"201051344000867","219011344069620",28.88,27.80,0,327.02,389.84,53.8,50.0,0.429,552573.6,552573.6,1442,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323335,1023281.00
09/19/2016 18:15,2,1.650,ACTIVE,214.41,353.77,60.007,1474323303,"201051344001093","219011344069620",29.30,27.00,0,324.92,384.73,49.0,45.4,0.393,559185.3,559185.3,1440,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323336,1023282.00
09/19/2016 18:15,2,1.828,ACTIVE,215.09,355.88,59.917,1474323303,"201051344000900","219011344069620",29.16,26.50,0,327.62,393.15,54.0,50.2,0.438,569410.4,569410.4,1444,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323337,1023283.00
09/19/2016 18:15,2,1.830,ACTIVE,215.32,355.28,60.028,1474323303,"201051344000648","219011344069620",28.73,27.00,0,327.32,393.75,53.3,49.5,0.438,558070.0,558070.0,1437,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323338,1023284.00
09/19/2016 18:15,2,1.838,ACTIVE,215.32,356.18,59.965,1474323303,"201051344000569","219011344069620",28.92,27.00,0,327.32,392.55,53.9,50.1,0.446,569364.6,569364.6,1444,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323338,1023285.00
09/19/2016 18:15,2,1.881,ACTIVE,215.54,356.18,59.970,1474323303,"201051344000983","219011344069620",29.30,27.00,0,327.32,393.15,55.8,51.9,0.473,561878.7,561878.7,1447,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323339,1023286.00
09/19/2016 18:15,2,1.818,ACTIVE,215.32,355.58,59.975,1474323303,"201051344001158","219011344069620",28.73,26.80,0,327.62,392.25,52.9,49.2,0.446,553480.0,553480.0,1436,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323340,1023287.00
09/19/2016 18:15,2,1.795,ACTIVE,215.77,357.38,59.981,1474323303,"201051344000576","219011344069620",28.92,26.50,0,328.22,391.64,52.6,48.9,0.429,561053.0,561053.0,1448,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323341,1023288.00
09/19/2016 18:15,2,1.627,ACTIVE,213.06,353.17,59.975,1474323303,"274151322000087","219011344069620",28.23,35.80,0,324.02,370.00,46.5,43.0,0.305,771987.5,771987.5,1442,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474323342,1023289.00
09/19/2016 18:30,2,1.307,ACTIVE,214.87,350.47,59.986,1474324203,"201051344000645","219011344069620",28.61,26.50,0,337.54,382.93,37.9,34.6,0.305,560537.3,560537.3,1444,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324204,1023290.00
09/19/2016 18:30,2,1.096,ACTIVE,212.83,342.65,59.986,1474324203,"274151322000085","219011344069620",28.25,29.30,0,335.44,363.09,31.3,28.3,0.203,799556.9,799556.9,1430,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324205,1023291.00
09/19/2016 18:30,2,1.307,ACTIVE,214.87,351.97,59.975,1474324203,"201051344000633","219011344069620",28.77,26.50,0,336.34,381.42,38.0,34.8,0.305,552126.0,552126.0,1441,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324206,1023292.00
09/19/2016 18:30,2,1.289,ACTIVE,214.87,351.07,59.981,1474324203,"201051344000469","219011344069620",28.57,24.80,0,336.94,380.52,37.4,34.1,0.314,554740.3,554740.3,1448,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324207,1023293.00
09/19/2016 18:30,2,1.320,ACTIVE,213.51,348.36,59.981,1474324203,"201051344000646","219011344069620",28.61,26.50,0,335.14,376.62,38.3,35.0,0.314,555239.6,555239.6,1437,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324208,1023294.00
09/19/2016 18:30,2,1.115,ACTIVE,212.61,347.76,59.981,1474324203,"274151322000052","219011344069620",28.55,30.80,0,335.14,363.69,32.3,29.2,0.221,821938.6,821938.6,1433,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324208,1023295.00
09/19/2016 18:30,2,1.471,ACTIVE,214.19,349.86,59.981,1474324203,"201051344000585","219011344069620",29.16,26.30,0,336.04,380.52,43.4,40.0,0.340,565257.0,565257.0,1440,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324209,1023296.00
09/19/2016 18:30,2,1.250,ACTIVE,213.51,346.56,59.938,1474324203,"201051344001230","219011344069620",28.73,26.50,0,334.24,374.81,36.4,33.2,0.292,558201.7,558201.7,1439,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324210,1023297.00
09/19/2016 18:30,2,1.314,ACTIVE,214.19,348.96,60.012,1474324203,"201051344000582","219011344069620",28.61,26.80,0,336.04,377.52,38.1,34.8,0.309,550972.7,550972.7,1435,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324211,1023298.00
09/19/2016 18:30,2,1.201,ACTIVE,213.29,346.86,59.986,1474324203,"201051344000955","219011344069620",29.20,27.30,0,334.54,374.21,35.6,32.4,0.287,564962.7,564962.7,1433,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324212,1023299.00
09/19/2016 18:30,2,0.746,ACTIVE,212.83,416.29,59.991,1474324203,"274151322000094","219011344069620",38.66,31.00,0,333.93,443.04,29.1,26.1,0.194,676477.8,676477.8,1470,0,0,0,L,1151911521,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324213,1023300.00
09/19/2016 18:30,2,1.322,ACTIVE,214.87,351.07,59.981,1474324203,"201051344000579","219011344069620",29.20,27.00,0,337.84,381.73,39.1,35.8,0.314,569098.2,569098.2,1434,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324214,1023301.00
09/19/2016 18:30,2,1.297,ACTIVE,213.51,347.46,59.986,1474324203,"201051344000890","219011344069620",28.71,27.80,0,334.54,376.31,37.7,34.5,0.296,562220.3,562220.3,1438,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324215,1023302.00
09/19/2016 18:30,2,1.248,ACTIVE,213.74,348.06,59.986,1474324203,"201051344000438","219011344069620",28.94,27.30,0,335.74,376.92,36.6,33.4,0.301,563662.2,563662.2,1436,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324216,1023303.00
09/19/2016 18:30,2,1.299,ACTIVE,213.74,348.06,59.981,1474324203,"201051344000417","219011344069620",28.31,27.50,0,336.04,376.92,37.2,34.0,0.305,554702.2,554702.2,1435,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324217,1023304.00
09/19/2016 18:30,2,1.174,ACTIVE,212.38,349.86,59.986,1474324203,"274151322000083","219011344069620",28.86,31.00,0,335.44,364.89,34.3,31.2,0.239,814462.1,814462.1,1432,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324218,1023305.00
09/19/2016 18:30,2,1.189,ACTIVE,213.06,345.06,59.991,1474324203,"274151322000076","219011344069620",29.10,30.00,0,336.34,366.40,35.0,31.9,0.243,869393.4,869393.4,1442,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324219,1023306.00
09/19/2016 18:30,2,1.285,ACTIVE,214.41,350.17,60.034,1474324203,"201051344000868","219011344069620",28.71,25.50,0,337.24,377.22,37.4,34.2,0.292,553518.8,553518.8,1441,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324219,1023307.00
09/19/2016 18:30,2,1.264,ACTIVE,212.16,341.45,59.981,1474324203,"274151322000095","219011344069620",29.26,30.50,0,333.93,367.00,37.5,34.2,0.239,860630.6,860630.6,1440,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324220,1023308.00
09/19/2016 18:30,2,1.307,ACTIVE,214.41,348.96,60.012,1474324203,"201051344000988","219011344069620",18.57,25.30,0,337.24,370.60,24.6,21.8,0.194,534550.8,534550.8,1435,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324221,1023309.00
09/19/2016 18:30,2,1.354,ACTIVE,213.51,348.06,59.938,1474324203,"201051344001025","219011344069620",28.94,26.50,0,335.44,379.32,39.8,36.4,0.314,563888.3,563888.3,1436,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324222,1023310.00
09/19/2016 18:30,2,1.338,ACTIVE,214.64,350.47,59.981,1474324203,"201051344000458","219011344069620",28.86,26.80,0,338.14,383.23,39.1,35.8,0.323,560885.5,560885.5,1445,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324223,1023311.00
09/19/2016 18:30,2,1.305,ACTIVE,215.32,351.97,59.991,1474324203,"201051344000853","219011344069620",29.06,25.80,0,338.14,383.53,38.5,35.2,0.301,560188.1,560188.1,1451,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324224,1023312.00
09/19/2016 18:30,2,1.268,ACTIVE,213.74,348.66,59.986,1474324203,"201051344000685","219011344069620",29.02,27.00,0,336.04,377.52,37.3,34.1,0.323,562869.7,562869.7,1440,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324225,1023313.00
09/19/2016 18:30,2,1.338,ACTIVE,213.74,348.66,59.981,1474324203,"201051344000917","219011344069620",28.71,27.80,0,334.84,377.52,39.0,35.7,0.314,559823.6,559823.6,1437,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324226,1023314.00
09/19/2016 18:30,2,1.324,ACTIVE,213.74,348.36,59.944,1474324203,"201051344001145","219011344069620",29.10,26.30,0,335.74,379.02,39.1,35.8,0.309,565029.7,565029.7,1437,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324227,1023315.00
09/19/2016 18:30,2,1.316,ACTIVE,213.74,348.96,59.981,1474324203,"201051344000651","219011344069620",28.67,26.30,0,336.94,378.12,38.2,35.0,0.309,558174.6,558174.6,1435,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324227,1023316.00
09/19/2016 18:30,2,1.053,ACTIVE,212.16,345.66,59.970,1474324203,"274151322000088","219011344069620",27.75,28.80,0,335.14,362.19,29.6,26.6,0.181,783812.5,783812.5,1430,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324228,1023317.00
09/19/2016 18:30,2,0.760,ACTIVE,213.06,419.00,59.975,1474324203,"274151322000068","219011344069620",38.94,31.80,0,334.24,438.53,29.8,26.9,0.186,676955.9,676955.9,1466,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324229,1023318.00
09/19/2016 18:30,2,1.309,ACTIVE,213.51,347.46,59.975,1474324203,"201051344001135","219011344069620",28.84,26.30,0,335.14,376.62,38.3,35.0,0.301,554319.5,554319.5,1434,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324230,1023319.00
09/19/2016 18:30,2,1.307,ACTIVE,213.96,349.86,59.949,1474324203,"201051344000594","219011344069620",28.75,28.00,0,335.14,379.02,38.1,34.8,0.301,565278.7,565278.7,1440,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324231,1023320.00
09/19/2016 18:30,2,1.250,ACTIVE,213.74,347.76,59.991,1474324203,"201051344001203","219011344069620",29.04,26.80,0,336.64,377.22,36.8,33.6,0.296,562546.8,562546.8,1438,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324232,1023321.00
09/19/2016 18:30,2,1.104,ACTIVE,212.16,342.05,59.975,1474324203,"274151322000054","219011344069620",27.81,29.00,0,335.14,363.39,31.1,28.1,0.208,799930.3,799930.3,1428,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324233,1023322.00
09/19/2016 18:30,2,1.301,ACTIVE,214.64,349.26,59.975,1474324203,"201051344000867","219011344069620",28.57,26.80,0,336.64,377.52,37.7,34.4,0.292,552584.1,552584.1,1443,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324234,1023323.00
09/19/2016 18:30,2,1.145,ACTIVE,213.74,347.76,59.949,1474324203,"201051344001093","219011344069620",28.94,26.30,0,336.04,374.21,33.6,30.5,0.261,559194.8,559194.8,1441,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324235,1023324.00
09/19/2016 18:30,2,1.285,ACTIVE,214.41,350.47,59.970,1474324203,"201051344000900","219011344069620",28.77,25.50,0,337.54,380.22,37.5,34.2,0.301,569420.9,569420.9,1445,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324236,1023325.00
09/19/2016 18:30,2,1.268,ACTIVE,214.64,349.86,59.986,1474324203,"201051344000648","219011344069620",28.98,25.80,0,337.54,381.12,37.3,34.0,0.296,558080.4,558080.4,1438,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324237,1023326.00
09/19/2016 18:30,2,1.299,ACTIVE,214.41,349.86,59.986,1474324203,"201051344000569","219011344069620",28.71,26.30,0,337.24,379.32,37.8,34.5,0.309,569375.1,569375.1,1445,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324238,1023327.00
09/19/2016 18:30,2,1.332,ACTIVE,214.64,350.77,59.991,1474324203,"201051344000983","219011344069620",29.24,26.00,0,336.04,379.62,39.5,36.2,0.318,561889.7,561889.7,1448,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324239,1023328.00
09/19/2016 18:30,2,1.279,ACTIVE,214.64,350.17,59.981,1474324203,"201051344001158","219011344069620",28.49,25.80,0,337.84,379.92,37.0,33.8,0.301,553490.3,553490.3,1437,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324240,1023329.00
09/19/2016 18:30,2,1.260,ACTIVE,215.09,351.37,59.981,1474324203,"201051344000576","219011344069620",28.63,25.50,0,338.44,381.42,36.6,33.4,0.296,561063.2,561063.2,1449,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324240,1023330.00
09/19/2016 18:30,2,1.145,ACTIVE,212.61,344.45,59.965,1474324203,"274151322000087","219011344069620",27.79,34.00,0,335.44,362.79,32.1,29.1,0.203,771996.5,771996.5,1443,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474324242,1023331.00
09/19/2016 18:45,2,0.805,ACTIVE,214.64,345.96,59.986,1474325103,"201051344000645","219011344069620",28.37,25.50,0,337.24,367.90,23.1,20.4,0.177,560544.1,560544.1,1445,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325104,1023332.00
09/19/2016 18:45,2,0.650,ACTIVE,212.38,344.15,59.991,1474325103,"274151322000085","219011344069620",28.25,27.80,0,331.83,355.28,18.6,16.0,0.124,799562.4,799562.4,1431,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325105,1023333.00
09/19/2016 18:45,2,0.814,ACTIVE,214.41,347.16,59.991,1474325103,"201051344000633","219011344069620",28.49,25.50,0,336.94,369.10,23.6,20.8,0.181,552132.9,552132.9,1442,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325106,1023334.00
09/19/2016 18:45,2,0.807,ACTIVE,214.19,345.66,60.012,1474325103,"201051344000469","219011344069620",28.19,24.00,0,335.74,367.60,23.1,20.3,0.172,554747.0,554747.0,1449,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325107,1023335.00
09/19/2016 18:45,2,0.842,ACTIVE,212.83,342.65,59.986,1474325103,"201051344000646","219011344069620",28.47,25.50,0,333.03,365.19,24.3,21.5,0.181,555246.6,555246.6,1438,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325108,1023336.00
09/19/2016 18:45,2,0.678,ACTIVE,212.16,340.25,59.991,1474325103,"274151322000052","219011344069620",28.45,29.30,0,331.53,356.18,19.6,16.9,0.124,821944.3,821944.3,1434,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325109,1023337.00
09/19/2016 18:45,2,0.961,ACTIVE,213.51,345.06,60.002,1474325103,"201051344000585","219011344069620",29.04,25.50,0,333.63,368.20,28.3,25.4,0.212,565265.1,565265.1,1441,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325110,1023338.00
09/19/2016 18:45,2,0.775,ACTIVE,213.06,342.05,59.986,1474325103,"201051344001230","219011344069620",28.35,25.50,0,332.13,362.79,22.3,19.6,0.164,558208.3,558208.3,1440,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325111,1023339.00
09/19/2016 18:45,2,0.834,ACTIVE,213.74,343.85,59.996,1474325103,"201051344000582","219011344069620",28.21,25.80,0,333.93,366.10,23.9,21.1,0.181,550979.7,550979.7,1436,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325112,1023340.00
09/19/2016 18:45,2,0.754,ACTIVE,213.06,342.35,60.034,1474325103,"201051344000955","219011344069620",28.84,26.00,0,333.33,363.09,22.1,19.4,0.164,564969.1,564969.1,1434,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325113,1023341.00
