ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 18:45,2,0.457,ACTIVE,212.38,406.07,59.991,1474325103,"274151322000094","219011344069620",37.99,29.80,0,336.94,427.71,17.6,15.1,0.110,676482.9,676482.9,1471,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325114,1023342.00
09/19/2016 18:45,2,0.850,ACTIVE,214.19,345.66,59.991,1474325103,"201051344000579","219011344069620",28.71,26.30,0,336.94,368.50,24.8,22.0,0.181,569105.4,569105.4,1435,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325114,1023343.00
09/19/2016 18:45,2,0.816,ACTIVE,213.29,342.65,59.996,1474325103,"201051344000890","219011344069620",28.57,26.50,0,333.93,364.29,23.6,20.9,0.172,562227.2,562227.2,1439,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325115,1023344.00
09/19/2016 18:45,2,0.787,ACTIVE,213.51,343.25,59.959,1474325103,"201051344000438","219011344069620",28.61,26.30,0,334.54,364.89,22.9,20.1,0.172,563668.8,563668.8,1437,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325116,1023345.00
09/19/2016 18:45,2,0.820,ACTIVE,213.29,343.55,60.002,1474325103,"201051344000417","219011344069620",28.47,26.50,0,332.73,364.59,23.7,20.9,0.177,554709.0,554709.0,1436,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325117,1023346.00
09/19/2016 18:45,2,0.729,ACTIVE,212.16,339.65,59.986,1474325103,"274151322000083","219011344069620",28.55,29.50,0,332.13,356.48,21.0,18.3,0.128,814468.3,814468.3,1433,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325118,1023347.00
09/19/2016 18:45,2,0.707,ACTIVE,212.83,344.15,59.991,1474325103,"274151322000076","219011344069620",29.20,28.50,0,335.74,357.38,20.9,18.2,0.133,869399.6,869399.6,1443,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325119,1023348.00
09/19/2016 18:45,2,0.812,ACTIVE,213.96,345.36,59.996,1474325103,"201051344000868","219011344069620",27.97,25.00,0,335.74,367.00,23.0,20.3,0.168,553525.5,553525.5,1442,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325120,1023349.00
09/19/2016 18:45,2,0.771,ACTIVE,212.16,343.85,59.986,1474325103,"274151322000095","219011344069620",29.00,29.00,0,335.14,357.68,22.6,19.9,0.137,860637.3,860637.3,1441,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325121,1023350.00
09/19/2016 18:45,2,0.797,ACTIVE,214.19,344.45,59.965,1474325103,"201051344000988","219011344069620",18.69,24.80,0,336.34,360.99,15.1,12.6,0.119,534555.1,534555.1,1436,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325122,1023351.00
09/19/2016 18:45,2,0.848,ACTIVE,213.06,343.25,60.002,1474325103,"201051344001025","219011344069620",28.96,25.50,0,332.73,367.00,24.9,22.1,0.181,563895.6,563895.6,1437,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325123,1023352.00
09/19/2016 18:45,2,0.840,ACTIVE,213.96,345.66,59.991,1474325103,"201051344000458","219011344069620",28.67,26.00,0,336.94,368.80,24.4,21.6,0.194,560892.6,560892.6,1446,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325123,1023353.00
09/19/2016 18:45,2,0.814,ACTIVE,214.64,346.86,60.012,1474325103,"201051344000853","219011344069620",28.71,25.00,0,338.44,370.90,23.7,21.0,0.181,560195.0,560195.0,1452,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325124,1023354.00
09/19/2016 18:45,2,0.803,ACTIVE,213.51,343.55,59.996,1474325103,"201051344000685","219011344069620",28.35,25.80,0,333.63,366.10,23.1,20.3,0.181,562876.4,562876.4,1441,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325125,1023355.00
09/19/2016 18:45,2,0.850,ACTIVE,213.29,343.85,59.986,1474325103,"201051344000917","219011344069620",28.41,26.50,0,333.93,365.19,24.5,21.7,0.186,559830.7,559830.7,1438,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325126,1023356.00
09/19/2016 18:45,2,0.840,ACTIVE,213.51,344.45,59.991,1474325103,"201051344001145","219011344069620",28.78,25.30,0,334.54,366.70,24.5,21.7,0.186,565036.9,565036.9,1438,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325127,1023357.00
09/19/2016 18:45,2,0.820,ACTIVE,213.51,344.45,59.996,1474325103,"201051344000651","219011344069620",28.63,25.30,0,334.84,365.19,23.8,21.0,0.181,558181.5,558181.5,1436,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325128,1023358.00
09/19/2016 18:45,2,0.555,ACTIVE,211.93,339.65,59.986,1474325103,"274151322000088","219011344069620",28.78,27.80,0,331.83,354.07,16.2,13.7,0.102,783817.6,783817.6,1431,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325129,1023359.00
09/19/2016 18:45,2,0.492,ACTIVE,212.83,397.35,59.965,1474325103,"274151322000068","219011344069620",37.05,30.30,0,337.24,428.91,18.5,15.9,0.110,676961.2,676961.2,1467,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325130,1023360.00
09/19/2016 18:45,2,0.840,ACTIVE,213.06,342.65,59.996,1474325103,"201051344001135","219011344069620",28.55,25.30,0,333.93,364.89,24.3,21.5,0.177,554326.5,554326.5,1435,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325131,1023361.00
09/19/2016 18:45,2,0.818,ACTIVE,213.74,345.06,60.002,1474325103,"201051344000594","219011344069620",28.35,26.80,0,334.84,366.70,23.5,20.8,0.177,565285.6,565285.6,1441,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325132,1023362.00
09/19/2016 18:45,2,0.781,ACTIVE,213.51,342.65,59.986,1474325103,"201051344001203","219011344069620",28.51,25.80,0,333.93,365.80,22.6,19.9,0.168,562553.4,562553.4,1439,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325132,1023363.00
09/19/2016 18:45,2,0.334,ACTIVE,212.16,338.74,59.996,1474325103,"274151322000054","219011344069620",30.45,27.80,0,334.54,354.97,10.3,8.0,0.049,799934.2,799934.2,1429,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325133,1023364.00
09/19/2016 18:45,2,0.814,ACTIVE,214.19,344.15,59.959,1474325103,"201051344000867","219011344069620",28.35,26.00,0,335.74,366.10,23.4,20.6,0.168,552590.9,552590.9,1444,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325134,1023365.00
09/19/2016 18:45,2,0.701,ACTIVE,213.51,342.95,60.002,1474325103,"201051344001093","219011344069620",28.55,25.30,0,333.93,362.49,20.3,17.7,0.141,559200.7,559200.7,1442,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325135,1023366.00
09/19/2016 18:45,2,0.787,ACTIVE,214.19,345.36,60.007,1474325103,"201051344000900","219011344069620",28.53,25.00,0,335.74,367.30,22.8,20.0,0.172,569427.5,569427.5,1446,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325136,1023367.00
09/19/2016 18:45,2,0.789,ACTIVE,214.41,345.36,60.018,1474325103,"201051344000648","219011344069620",28.80,25.00,0,337.24,367.00,23.0,20.3,0.172,558087.1,558087.1,1439,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325137,1023368.00
09/19/2016 18:45,2,0.818,ACTIVE,213.96,345.06,59.981,1474325103,"201051344000569","219011344069620",28.41,25.50,0,336.34,367.30,23.6,20.9,0.177,569382.0,569382.0,1446,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325138,1023369.00
09/19/2016 18:45,2,0.840,ACTIVE,214.19,345.36,60.044,1474325103,"201051344000983","219011344069620",29.14,25.30,0,336.64,367.90,24.8,22.0,0.190,561897.0,561897.0,1449,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325139,1023370.00
09/19/2016 18:45,2,0.791,ACTIVE,214.19,345.06,59.996,1474325103,"201051344001158","219011344069620",28.37,25.00,0,336.94,366.70,22.8,20.1,0.177,553497.0,553497.0,1438,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325140,1023371.00
09/19/2016 18:45,2,0.779,ACTIVE,214.64,346.56,60.002,1474325103,"201051344000576","219011344069620",28.23,25.00,0,337.24,368.50,22.3,19.6,0.168,561069.7,561069.7,1450,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325141,1023372.00
09/19/2016 18:45,2,0.695,ACTIVE,212.38,344.15,59.996,1474325103,"274151322000087","219011344069620",27.77,32.60,0,331.83,355.28,19.6,16.9,0.115,772002.2,772002.2,1444,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474325142,1023373.00
09/19/2016 19:00,2,0.355,ACTIVE,214.19,340.55,60.012,1474326003,"201051344000645","219011344069620",28.84,25.00,0,335.44,357.08,10.4,8.2,0.057,560547.7,560547.7,1446,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326004,1023374.00
09/19/2016 19:00,2,0.250,ACTIVE,211.70,336.94,60.002,1474326003,"274151322000085","219011344069620",26.02,26.80,0,335.14,348.06,6.6,4.5,0.031,799564.3,799564.3,1432,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326005,1023375.00
09/19/2016 19:00,2,0.461,ACTIVE,213.74,342.95,60.012,1474326003,"201051344000633","219011344069620",28.25,24.80,0,335.14,358.28,13.2,10.8,0.080,552136.7,552136.7,1443,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326007,1023376.00
09/19/2016 19:00,2,0.461,ACTIVE,213.74,341.15,60.012,1474326003,"201051344000469","219011344069620",27.89,23.50,0,334.84,356.78,13.1,10.7,0.080,554750.8,554750.8,1450,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326008,1023377.00
09/19/2016 19:00,2,0.500,ACTIVE,212.83,339.34,60.049,1474326003,"201051344000646","219011344069620",26.92,24.80,0,332.13,355.58,13.7,11.3,0.084,555250.6,555250.6,1439,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326008,1023378.00
09/19/2016 19:00,2,0.373,ACTIVE,211.93,339.34,59.996,1474326003,"274151322000052","219011344069620",27.81,28.00,0,334.24,348.66,10.5,8.2,0.044,821947.4,821947.4,1435,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326009,1023379.00
09/19/2016 19:00,2,0.578,ACTIVE,213.29,340.85,60.007,1474326003,"201051344000585","219011344069620",28.01,24.80,0,333.03,358.28,16.4,13.9,0.106,565270.0,565270.0,1442,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326010,1023380.00
09/19/2016 19:00,2,0.428,ACTIVE,213.06,338.74,60.012,1474326003,"201051344001230","219011344069620",27.83,24.80,0,331.83,352.87,12.1,9.7,0.066,558211.8,558211.8,1441,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326011,1023381.00
09/19/2016 19:00,2,0.459,ACTIVE,213.51,339.34,60.023,1474326003,"201051344000582","219011344069620",28.07,24.80,0,333.03,355.28,13.1,10.7,0.071,550983.5,550983.5,1437,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326012,1023382.00
09/19/2016 19:00,2,0.451,ACTIVE,212.83,338.44,60.018,1474326003,"201051344000955","219011344069620",27.53,25.30,0,332.13,352.57,12.6,10.3,0.066,564972.7,564972.7,1435,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326013,1023383.00
09/19/2016 19:00,2,0.162,ACTIVE,212.16,363.69,59.981,1474326003,"274151322000094","219011344069620",33.95,28.50,0,336.04,432.22,5.6,3.5,0.035,676485.0,676485.0,1472,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326014,1023384.00
09/19/2016 19:00,2,0.518,ACTIVE,213.74,341.15,60.002,1474326003,"201051344000579","219011344069620",24.49,25.30,0,335.14,357.98,12.9,10.5,0.071,569109.5,569109.5,1436,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326015,1023385.00
09/19/2016 19:00,2,0.457,ACTIVE,213.06,338.74,60.012,1474326003,"201051344000890","219011344069620",28.25,25.50,0,332.43,354.97,13.1,10.8,0.075,562231.0,562231.0,1440,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326016,1023386.00
09/19/2016 19:00,2,0.477,ACTIVE,213.29,338.74,60.023,1474326003,"201051344000438","219011344069620",23.64,25.00,0,333.33,354.67,11.4,9.1,0.062,563672.5,563672.5,1438,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326016,1023387.00
09/19/2016 19:00,2,0.490,ACTIVE,213.29,339.34,60.034,1474326003,"201051344000417","219011344069620",27.37,25.50,0,332.73,354.67,13.6,11.2,0.080,554713.0,554713.0,1437,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326017,1023388.00
09/19/2016 19:00,2,0.305,ACTIVE,212.16,339.95,60.007,1474326003,"274151322000083","219011344069620",29.36,28.00,0,334.24,349.26,9.1,6.8,0.057,814471.6,814471.6,1434,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326018,1023389.00
09/19/2016 19:00,2,0.379,ACTIVE,212.61,338.74,60.007,1474326003,"274151322000076","219011344069620",27.99,27.50,0,335.44,349.26,10.8,8.5,0.062,869402.8,869402.8,1444,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326019,1023390.00
09/19/2016 19:00,2,0.406,ACTIVE,213.51,341.15,60.012,1474326003,"201051344000868","219011344069620",27.49,24.30,0,335.14,356.48,11.3,9.0,0.057,553529.2,553529.2,1443,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326020,1023391.00
09/19/2016 19:00,2,0.285,ACTIVE,211.93,339.65,60.018,1474326003,"274151322000095","219011344069620",27.67,27.50,0,334.54,349.56,8.0,5.8,0.044,860640.6,860640.6,1442,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326021,1023392.00
09/19/2016 19:00,2,0.445,ACTIVE,213.51,342.05,60.012,1474326003,"201051344000988","219011344069620",17.87,24.30,0,334.54,354.07,8.1,5.9,0.057,534557.4,534557.4,1437,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326022,1023393.00
09/19/2016 19:00,2,0.477,ACTIVE,213.06,339.04,60.012,1474326003,"201051344001025","219011344069620",28.29,24.50,0,333.33,355.28,13.7,11.3,0.084,563899.7,563899.7,1438,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326023,1023394.00
09/19/2016 19:00,2,0.488,ACTIVE,213.51,340.85,60.018,1474326003,"201051344000458","219011344069620",24.65,25.30,0,335.44,356.48,12.2,9.9,0.080,560896.6,560896.6,1447,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326024,1023395.00
09/19/2016 19:00,2,0.463,ACTIVE,214.19,343.85,60.012,1474326003,"201051344000853","219011344069620",28.11,24.30,0,336.64,358.28,13.2,10.8,0.084,560198.9,560198.9,1453,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326025,1023396.00
09/19/2016 19:00,2,0.447,ACTIVE,213.51,340.85,60.007,1474326003,"201051344000685","219011344069620",27.91,24.80,0,333.03,355.88,12.7,10.3,0.084,562880.1,562880.1,1442,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326026,1023397.00
09/19/2016 19:00,2,0.504,ACTIVE,213.29,340.25,60.018,1474326003,"201051344000917","219011344069620",24.27,25.50,0,332.43,355.28,12.4,10.0,0.075,559834.6,559834.6,1439,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326027,1023398.00
09/19/2016 19:00,2,0.328,ACTIVE,213.51,339.04,60.018,1474326003,"201051344001145","219011344069620",30.36,24.30,0,333.63,356.18,10.1,7.8,0.053,565040.5,565040.5,1439,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326028,1023399.00
09/19/2016 19:00,2,0.471,ACTIVE,213.51,340.55,60.039,1474326003,"201051344000651","219011344069620",27.59,24.30,0,333.63,355.88,13.2,10.8,0.080,558185.4,558185.4,1437,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326029,1023400.00
09/19/2016 19:00,2,0.248,ACTIVE,211.93,337.54,60.012,1474326003,"274151322000088","219011344069620",26.02,26.80,0,333.93,346.26,6.5,4.4,0.031,783819.4,783819.4,1432,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326029,1023401.00
09/19/2016 19:00,2,0.189,ACTIVE,212.61,389.84,60.018,1474326003,"274151322000068","219011344069620",36.68,29.30,0,336.64,422.60,7.1,4.9,0.031,676964.0,676964.0,1468,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326030,1023402.00
09/19/2016 19:00,2,0.486,ACTIVE,213.06,338.74,60.012,1474326003,"201051344001135","219011344069620",28.05,24.50,0,333.33,354.07,13.8,11.4,0.080,554330.5,554330.5,1436,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326031,1023403.00
09/19/2016 19:00,2,0.461,ACTIVE,213.29,340.85,60.012,1474326003,"201051344000594","219011344069620",28.07,25.80,0,333.63,356.48,13.1,10.8,0.080,565289.4,565289.4,1442,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326032,1023404.00
09/19/2016 19:00,2,0.443,ACTIVE,213.29,339.04,60.007,1474326003,"201051344001203","219011344069620",27.67,24.80,0,333.63,354.67,12.4,10.1,0.071,562557.0,562557.0,1440,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326033,1023405.00
09/19/2016 19:00,2,0.258,ACTIVE,211.93,338.44,60.018,1474326003,"274151322000054","219011344069620",25.66,27.00,0,333.93,343.85,6.7,4.5,0.035,799935.8,799935.8,1430,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326034,1023406.00
09/19/2016 19:00,2,0.451,ACTIVE,213.96,340.25,60.012,1474326003,"201051344000867","219011344069620",27.83,25.30,0,334.84,356.18,12.8,10.4,0.071,552594.7,552594.7,1445,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326035,1023407.00
09/19/2016 19:00,2,0.383,ACTIVE,213.29,339.04,60.012,1474326003,"201051344001093","219011344069620",27.93,24.80,0,333.63,352.57,10.8,8.5,0.053,559203.9,559203.9,1443,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326036,1023408.00
09/19/2016 19:00,2,0.320,ACTIVE,213.51,341.15,60.012,1474326003,"201051344000900","219011344069620",28.21,24.30,0,334.54,356.48,9.2,6.9,0.049,569430.7,569430.7,1447,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326037,1023409.00
09/19/2016 19:00,2,0.363,ACTIVE,213.96,341.15,60.018,1474326003,"201051344000648","219011344069620",29.02,24.30,0,335.44,357.38,10.7,8.4,0.053,558090.8,558090.8,1440,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326038,1023410.00
09/19/2016 19:00,2,0.488,ACTIVE,213.51,340.85,60.012,1474326003,"201051344000569","219011344069620",24.77,25.00,0,335.14,356.48,12.2,9.9,0.075,569385.8,569385.8,1447,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326039,1023411.00
09/19/2016 19:00,2,0.479,ACTIVE,213.74,341.15,60.012,1474326003,"201051344000983","219011344069620",28.84,24.50,0,334.54,357.68,14.0,11.6,0.080,561901.0,561901.0,1450,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326039,1023412.00
09/19/2016 19:00,2,0.441,ACTIVE,213.51,340.85,60.012,1474326003,"201051344001158","219011344069620",28.07,24.30,0,334.84,355.58,12.6,10.2,0.080,553500.6,553500.6,1439,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326040,1023413.00
09/19/2016 19:00,2,0.340,ACTIVE,213.96,341.15,59.986,1474326003,"201051344000576","219011344069620",28.51,24.30,0,336.04,357.68,9.8,7.6,0.049,561073.1,561073.1,1451,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326041,1023414.00
09/19/2016 19:00,2,0.252,ACTIVE,212.38,340.25,60.007,1474326003,"274151322000087","219011344069620",26.40,30.80,0,334.54,348.36,6.8,4.6,0.027,772004.6,772004.6,1445,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326042,1023415.00
09/19/2016 19:15,2,0.248,ACTIVE,214.19,340.25,59.996,1474326904,"201051344000645","219011344069620",26.62,24.30,0,334.84,346.56,6.7,4.5,0.027,560549.2,560549.2,1447,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326905,1023416.00
09/19/2016 19:15,2,0.188,ACTIVE,212.61,338.44,59.991,1474326904,"274151322000085","219011344069620",25.15,26.00,0,333.93,342.65,4.8,2.7,0.018,799565.2,799565.2,1433,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326906,1023417.00
09/19/2016 19:15,2,0.268,ACTIVE,214.41,342.05,60.034,1474326904,"201051344000633","219011344069620",26.92,24.00,0,333.93,349.86,7.3,5.2,0.022,552138.5,552138.5,1444,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326907,1023418.00
09/19/2016 19:15,2,0.268,ACTIVE,213.74,340.25,59.975,1474326904,"201051344000469","219011344069620",27.25,23.00,0,333.03,347.76,7.4,5.2,0.027,554752.6,554752.6,1451,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326908,1023419.00
09/19/2016 19:15,2,0.281,ACTIVE,212.83,337.84,60.007,1474326904,"201051344000646","219011344069620",27.19,24.00,0,331.53,346.26,7.8,5.6,0.027,555252.6,555252.6,1440,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326909,1023420.00
09/19/2016 19:15,2,0.221,ACTIVE,212.38,337.24,60.028,1474326904,"274151322000052","219011344069620",26.14,27.00,0,333.63,343.55,5.9,3.7,0.013,821948.7,821948.7,1436,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326910,1023421.00
09/19/2016 19:15,2,0.328,ACTIVE,213.29,338.44,59.970,1474326904,"201051344000585","219011344069620",26.64,24.00,0,332.43,348.06,8.9,6.7,0.031,565272.4,565272.4,1443,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326911,1023422.00
09/19/2016 19:15,2,0.248,ACTIVE,213.06,336.64,59.991,1474326904,"201051344001230","219011344069620",26.86,24.00,0,331.23,345.06,6.8,4.6,0.018,558213.5,558213.5,1442,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326912,1023423.00
09/19/2016 19:15,2,0.246,ACTIVE,213.51,337.84,59.991,1474326904,"201051344000582","219011344069620",26.86,23.80,0,331.83,346.86,6.8,4.6,0.022,550985.3,550985.3,1438,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326912,1023424.00
09/19/2016 19:15,2,0.283,ACTIVE,212.83,337.24,60.007,1474326904,"201051344000955","219011344069620",27.12,24.30,0,330.93,345.96,7.8,5.6,0.031,564974.6,564974.6,1436,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326913,1023425.00
09/19/2016 19:15,2,0.113,ACTIVE,212.61,338.74,59.975,1474326904,"274151322000094","219011344069620",30.42,27.00,0,336.04,368.20,3.5,1.5,0.018,676485.6,676485.6,1473,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326914,1023426.00
09/19/2016 19:15,2,0.305,ACTIVE,213.74,339.04,59.991,1474326904,"201051344000579","219011344069620",27.23,24.30,0,335.14,347.76,8.4,6.2,0.031,569111.5,569111.5,1437,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326915,1023427.00
09/19/2016 19:15,2,0.268,ACTIVE,213.06,336.94,59.981,1474326904,"201051344000890","219011344069620",27.27,24.50,0,331.23,345.96,7.4,5.2,0.027,562232.9,562232.9,1441,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326916,1023428.00
09/19/2016 19:15,2,0.266,ACTIVE,213.51,338.14,59.996,1474326904,"201051344000438","219011344069620",27.29,24.00,0,333.03,347.16,7.4,5.2,0.027,563674.2,563674.2,1439,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326917,1023429.00
09/19/2016 19:15,2,0.285,ACTIVE,213.51,337.54,59.986,1474326904,"201051344000417","219011344069620",27.51,24.50,0,332.13,347.16,8.0,5.8,0.022,554715.0,554715.0,1438,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326918,1023430.00
09/19/2016 19:15,2,0.195,ACTIVE,212.38,338.74,59.986,1474326904,"274151322000083","219011344069620",25.90,27.00,0,333.93,343.25,5.1,3.0,0.022,814472.6,814472.6,1435,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326919,1023431.00
09/19/2016 19:15,2,0.209,ACTIVE,212.83,338.74,59.981,1474326904,"274151322000076","219011344069620",26.76,26.50,0,335.14,344.15,5.7,3.6,0.031,869404.0,869404.0,1445,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326920,1023432.00
09/19/2016 19:15,2,0.264,ACTIVE,213.74,339.65,59.986,1474326904,"201051344000868","219011344069620",27.29,23.50,0,333.63,348.06,7.3,5.2,0.027,553531.0,553531.0,1444,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326921,1023433.00
09/19/2016 19:15,2,0.193,ACTIVE,212.38,337.54,59.986,1474326904,"274151322000095","219011344069620",26.06,26.30,0,333.63,342.05,5.1,3.0,0.013,860641.6,860641.6,1443,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326921,1023434.00
09/19/2016 19:15,2,0.238,ACTIVE,213.51,340.85,59.981,1474326904,"201051344000988","219011344069620",17.97,23.80,0,333.93,348.36,4.3,2.3,0.018,534558.3,534558.3,1438,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326922,1023435.00
09/19/2016 19:15,2,0.256,ACTIVE,213.29,336.34,60.023,1474326904,"201051344001025","219011344069620",27.41,23.80,0,332.43,347.46,7.2,5.0,0.022,563901.5,563901.5,1439,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326923,1023436.00
09/19/2016 19:15,2,0.268,ACTIVE,213.74,339.04,59.986,1474326904,"201051344000458","219011344069620",27.35,24.50,0,334.24,348.06,7.5,5.3,0.031,560898.3,560898.3,1448,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326924,1023437.00
09/19/2016 19:15,2,0.262,ACTIVE,214.41,341.45,59.981,1474326904,"201051344000853","219011344069620",27.04,23.80,0,336.04,349.86,7.2,5.0,0.031,560200.7,560200.7,1454,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326925,1023438.00
09/19/2016 19:15,2,0.225,ACTIVE,213.51,338.74,59.991,1474326904,"201051344000685","219011344069620",27.39,24.00,0,332.73,348.36,6.3,4.2,0.027,562881.8,562881.8,1443,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326926,1023439.00
09/19/2016 19:15,2,0.240,ACTIVE,213.29,337.84,59.965,1474326904,"201051344000917","219011344069620",26.76,24.80,0,332.13,348.66,6.6,4.4,0.022,559836.3,559836.3,1440,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326927,1023440.00
09/19/2016 19:15,2,0.238,ACTIVE,213.74,337.84,59.981,1474326904,"201051344001145","219011344069620",27.06,23.50,0,333.63,346.56,6.5,4.4,0.022,565042.0,565042.0,1440,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326928,1023441.00
09/19/2016 19:15,2,0.256,ACTIVE,213.51,337.84,59.981,1474326904,"201051344000651","219011344069620",26.74,23.50,0,333.63,347.46,7.0,4.8,0.031,558187.2,558187.2,1438,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326929,1023442.00
09/19/2016 19:15,2,0.182,ACTIVE,212.16,337.84,59.975,1474326904,"274151322000088","219011344069620",25.09,25.80,0,333.03,341.75,4.6,2.5,0.022,783820.2,783820.2,1433,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326930,1023443.00
09/19/2016 19:15,2,0.135,ACTIVE,213.06,339.95,59.975,1474326904,"274151322000068","219011344069620",30.79,27.50,0,336.64,394.95,4.3,2.2,0.018,676964.8,676964.8,1469,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326931,1023444.00
09/19/2016 19:15,2,0.293,ACTIVE,213.06,336.64,59.991,1474326904,"201051344001135","219011344069620",27.15,23.50,0,332.73,345.66,8.1,5.9,0.031,554332.6,554332.6,1437,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326932,1023445.00
09/19/2016 19:15,2,0.262,ACTIVE,213.51,339.65,59.986,1474326904,"201051344000594","219011344069620",27.33,24.80,0,333.33,348.36,7.3,5.1,0.022,565291.2,565291.2,1443,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326933,1023446.00
09/19/2016 19:15,2,0.260,ACTIVE,213.51,337.54,60.018,1474326904,"201051344001203","219011344069620",26.76,24.00,0,333.03,346.86,7.1,4.9,0.022,562558.7,562558.7,1441,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326933,1023447.00
09/19/2016 19:15,2,0.193,ACTIVE,212.61,338.44,59.975,1474326904,"274151322000054","219011344069620",25.56,26.30,0,333.63,342.35,5.0,2.9,0.027,799936.7,799936.7,1431,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326934,1023448.00
09/19/2016 19:15,2,0.270,ACTIVE,214.19,339.65,59.975,1474326904,"201051344000867","219011344069620",26.86,24.50,0,333.33,347.76,7.4,5.2,0.027,552596.4,552596.4,1446,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326935,1023449.00
09/19/2016 19:15,2,0.254,ACTIVE,213.29,337.84,60.002,1474326904,"201051344001093","219011344069620",26.76,24.00,0,333.33,346.86,7.0,4.8,0.018,559205.4,559205.4,1444,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326936,1023450.00
09/19/2016 19:15,2,0.227,ACTIVE,213.74,340.25,59.986,1474326904,"201051344000900","219011344069620",27.14,23.80,0,334.54,346.56,6.2,4.1,0.022,569432.1,569432.1,1448,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326937,1023451.00
09/19/2016 19:15,2,0.262,ACTIVE,213.96,339.65,59.986,1474326904,"201051344000648","219011344069620",27.41,23.50,0,333.93,347.16,7.3,5.1,0.027,558092.5,558092.5,1441,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326938,1023452.00
09/19/2016 19:15,2,0.266,ACTIVE,213.96,339.95,59.981,1474326904,"201051344000569","219011344069620",27.45,24.30,0,334.84,348.36,7.4,5.2,0.027,569387.5,569387.5,1448,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326939,1023453.00
09/19/2016 19:15,2,0.277,ACTIVE,213.74,339.34,59.981,1474326904,"201051344000983","219011344069620",27.67,24.00,0,334.54,347.46,7.8,5.6,0.027,561903.1,561903.1,1451,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326940,1023454.00
09/19/2016 19:15,2,0.254,ACTIVE,213.96,339.65,59.986,1474326904,"201051344001158","219011344069620",27.31,23.50,0,334.24,348.36,7.0,4.9,0.027,553502.4,553502.4,1440,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326941,1023455.00
09/19/2016 19:15,2,0.260,ACTIVE,214.19,341.45,59.981,1474326904,"201051344000576","219011344069620",26.38,23.50,0,334.84,346.86,7.0,4.8,0.022,561074.6,561074.6,1452,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326942,1023456.00
09/19/2016 19:15,2,0.195,ACTIVE,212.38,338.74,59.975,1474326904,"274151322000087","219011344069620",25.09,29.00,0,333.93,342.65,5.0,2.9,0.018,772005.5,772005.5,1446,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474326943,1023457.00
09/19/2016 19:30,2,0.197,ACTIVE,214.41,340.25,59.959,1474327803,"201051344000645","219011344069620",26.44,23.50,0,334.84,345.96,5.3,3.2,0.013,560550.2,560550.2,1448,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327804,1023458.00
09/19/2016 19:30,2,0.133,ACTIVE,212.83,338.44,59.954,1474327803,"274151322000085","219011344069620",24.91,25.30,0,335.14,341.75,3.4,1.3,0.013,799565.7,799565.7,1434,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327805,1023459.00
09/19/2016 19:30,2,0.221,ACTIVE,214.41,340.85,59.975,1474327803,"201051344000633","219011344069620",26.22,23.30,0,333.93,346.86,5.9,3.8,0.013,552139.6,552139.6,1445,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327806,1023460.00
09/19/2016 19:30,2,0.221,ACTIVE,213.96,339.95,59.954,1474327803,"201051344000469","219011344069620",26.64,22.50,0,333.33,345.06,6.0,3.9,0.013,554753.7,554753.7,1452,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327807,1023461.00
09/19/2016 19:30,2,0.225,ACTIVE,212.61,337.24,59.965,1474327803,"201051344000646","219011344069620",26.76,23.30,0,331.23,342.35,6.2,4.0,0.009,555253.7,555253.7,1441,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327808,1023462.00
09/19/2016 19:30,2,0.162,ACTIVE,212.38,338.14,59.965,1474327803,"274151322000052","219011344069620",25.84,26.30,0,334.84,342.05,4.3,2.2,0.004,821949.4,821949.4,1437,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327809,1023463.00
09/19/2016 19:30,2,0.244,ACTIVE,213.29,336.94,59.928,1474327803,"201051344000585","219011344069620",27.12,23.50,0,331.53,343.25,6.7,4.6,0.013,565273.8,565273.8,1444,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327809,1023464.00
09/19/2016 19:30,2,0.217,ACTIVE,213.06,336.34,59.959,1474327803,"201051344001230","219011344069620",24.93,23.30,0,330.33,341.75,5.5,3.4,0.009,558214.4,558214.4,1443,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327810,1023465.00
09/19/2016 19:30,2,0.209,ACTIVE,213.51,337.24,59.981,1474327803,"201051344000582","219011344069620",25.78,23.30,0,331.53,342.05,5.5,3.4,0.013,550986.3,550986.3,1439,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327811,1023466.00
09/19/2016 19:30,2,0.232,ACTIVE,212.61,336.34,59.938,1474327803,"201051344000955","219011344069620",27.08,23.50,0,331.23,342.35,6.4,4.3,0.013,564975.8,564975.8,1437,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327812,1023467.00
09/19/2016 19:30,2,0.072,ACTIVE,212.61,338.74,59.944,1474327803,"274151322000094","219011344069620",29.42,25.80,0,336.04,341.45,2.2,0.2,0.009,676485.8,676485.8,1474,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327813,1023468.00
09/19/2016 19:30,2,0.246,ACTIVE,213.96,339.04,59.938,1474327803,"201051344000579","219011344069620",27.33,23.80,0,334.24,344.76,6.8,4.7,0.009,569112.8,569112.8,1438,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327814,1023469.00
09/19/2016 19:30,2,0.217,ACTIVE,212.83,335.74,59.959,1474327803,"201051344000890","219011344069620",27.15,23.80,0,331.53,341.75,6.0,3.9,0.009,562234.1,562234.1,1442,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327815,1023470.00
09/19/2016 19:30,2,0.213,ACTIVE,213.29,337.24,59.965,1474327803,"201051344000438","219011344069620",27.21,23.50,0,332.43,342.65,5.9,3.8,0.013,563675.3,563675.3,1440,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327816,1023471.00
09/19/2016 19:30,2,0.242,ACTIVE,213.06,337.54,59.965,1474327803,"201051344000417","219011344069620",26.96,23.80,0,330.63,341.75,6.7,4.5,0.013,554716.2,554716.2,1439,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327817,1023472.00
09/19/2016 19:30,2,0.141,ACTIVE,212.61,339.34,59.959,1474327803,"274151322000083","219011344069620",24.67,26.00,0,335.14,342.05,3.5,1.5,0.018,814473.1,814473.1,1436,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327818,1023473.00
09/19/2016 19:30,2,0.150,ACTIVE,213.06,338.44,59.965,1474327803,"274151322000076","219011344069620",25.76,25.80,0,335.44,342.05,4.0,1.9,0.009,869404.7,869404.7,1446,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327819,1023474.00
09/19/2016 19:30,2,0.219,ACTIVE,213.74,339.65,59.965,1474327803,"201051344000868","219011344069620",26.66,23.00,0,334.54,344.45,5.9,3.8,0.009,553532.1,553532.1,1445,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327820,1023475.00
09/19/2016 19:30,2,0.137,ACTIVE,212.38,336.94,59.949,1474327803,"274151322000095","219011344069620",25.23,25.80,0,335.14,341.15,3.5,1.4,0.004,860642.2,860642.2,1444,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327820,1023476.00
09/19/2016 19:30,2,0.178,ACTIVE,213.74,340.25,59.959,1474327803,"201051344000988","219011344069620",17.89,23.30,0,330.03,349.26,3.2,1.2,0.000,534558.7,534558.7,1439,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327821,1023477.00
09/19/2016 19:30,2,0.207,ACTIVE,213.06,336.04,59.965,1474327803,"201051344001025","219011344069620",27.17,23.00,0,331.83,342.05,5.7,3.6,0.013,563902.6,563902.6,1440,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327822,1023478.00
09/19/2016 19:30,2,0.213,ACTIVE,213.96,339.04,59.965,1474327803,"201051344000458","219011344069620",26.90,24.00,0,334.54,345.36,5.8,3.7,0.009,560899.4,560899.4,1449,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327823,1023479.00
09/19/2016 19:30,2,0.217,ACTIVE,214.41,340.55,59.959,1474327803,"201051344000853","219011344069620",25.37,23.30,0,335.74,345.96,5.6,3.5,0.013,560201.7,560201.7,1455,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327824,1023480.00
09/19/2016 19:30,2,0.191,ACTIVE,213.29,338.14,59.975,1474327803,"201051344000685","219011344069620",26.12,23.30,0,331.53,343.55,5.1,3.0,0.013,562882.7,562882.7,1444,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327825,1023481.00
09/19/2016 19:30,2,0.205,ACTIVE,213.06,337.84,59.991,1474327803,"201051344000917","219011344069620",25.84,24.00,0,330.93,342.95,5.4,3.3,0.004,559837.3,559837.3,1441,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327826,1023482.00
09/19/2016 19:30,2,0.199,ACTIVE,213.29,337.54,59.970,1474327803,"201051344001145","219011344069620",26.16,23.00,0,332.73,342.65,5.3,3.2,0.009,565042.9,565042.9,1441,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327827,1023483.00
09/19/2016 19:30,2,0.209,ACTIVE,213.29,336.94,59.954,1474327803,"201051344000651","219011344069620",26.46,22.80,0,332.73,343.25,5.6,3.5,0.013,558188.2,558188.2,1439,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327828,1023484.00
09/19/2016 19:30,2,0.127,ACTIVE,212.16,337.24,59.933,1474327803,"274151322000088","219011344069620",23.62,25.30,0,334.24,341.15,3.0,1.0,0.018,783820.7,783820.7,1434,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327829,1023485.00
