ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 19:30,2,0.098,ACTIVE,213.06,339.34,59.965,1474327803,"274151322000068","219011344069620",29.86,26.50,0,336.34,342.05,2.9,0.9,0.009,676965.2,676965.2,1470,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327830,1023486.00
09/19/2016 19:30,2,0.238,ACTIVE,212.83,335.74,59.970,1474327803,"201051344001135","219011344069620",26.48,23.00,0,331.53,342.05,6.4,4.3,0.013,554333.8,554333.8,1438,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327831,1023487.00
09/19/2016 19:30,2,0.217,ACTIVE,213.74,339.04,59.970,1474327803,"201051344000594","219011344069620",26.26,24.00,0,333.03,344.76,5.8,3.7,0.013,565292.3,565292.3,1444,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327831,1023488.00
09/19/2016 19:30,2,0.219,ACTIVE,213.06,336.94,59.959,1474327803,"201051344001203","219011344069620",26.30,23.50,0,332.73,342.95,5.9,3.7,0.013,562559.8,562559.8,1442,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327832,1023489.00
09/19/2016 19:30,2,0.137,ACTIVE,212.61,337.84,59.975,1474327803,"274151322000054","219011344069620",24.89,25.50,0,334.84,341.75,3.5,1.4,0.004,799937.2,799937.2,1432,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327833,1023490.00
09/19/2016 19:30,2,0.219,ACTIVE,213.96,338.74,59.975,1474327803,"201051344000867","219011344069620",26.80,24.00,0,333.93,345.06,6.0,3.9,0.009,552597.6,552597.6,1447,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327834,1023491.00
09/19/2016 19:30,2,0.215,ACTIVE,213.06,337.24,59.933,1474327803,"201051344001093","219011344069620",26.14,23.50,0,331.83,342.05,5.7,3.6,0.009,559206.5,559206.5,1445,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327835,1023492.00
09/19/2016 19:30,2,0.178,ACTIVE,213.96,339.95,59.970,1474327803,"201051344000900","219011344069620",26.46,23.30,0,333.63,344.45,4.8,2.7,0.009,569432.9,569432.9,1449,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327836,1023493.00
09/19/2016 19:30,2,0.217,ACTIVE,214.19,339.65,59.965,1474327803,"201051344000648","219011344069620",26.72,23.00,0,334.54,345.66,5.9,3.8,0.018,558093.6,558093.6,1442,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327837,1023494.00
09/19/2016 19:30,2,0.217,ACTIVE,213.96,339.34,59.970,1474327803,"201051344000569","219011344069620",26.86,23.80,0,334.54,344.76,5.9,3.8,0.013,569388.7,569388.7,1449,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327838,1023495.00
09/19/2016 19:30,2,0.230,ACTIVE,213.96,339.04,59.949,1474327803,"201051344000983","219011344069620",26.98,23.50,0,333.63,344.45,6.3,4.2,0.013,561904.3,561904.3,1452,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327839,1023496.00
09/19/2016 19:30,2,0.209,ACTIVE,213.96,339.04,59.965,1474327803,"201051344001158","219011344069620",26.30,23.00,0,333.03,344.76,5.6,3.4,0.013,553503.4,553503.4,1441,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327840,1023497.00
09/19/2016 19:30,2,0.207,ACTIVE,214.19,340.55,59.965,1474327803,"201051344000576","219011344069620",26.60,23.00,0,334.84,345.66,5.6,3.5,0.009,561075.7,561075.7,1453,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327840,1023498.00
09/19/2016 19:30,2,0.139,ACTIVE,212.61,338.14,59.944,1474327803,"274151322000087","219011344069620",24.33,28.00,0,334.84,341.75,3.4,1.4,0.000,772006.1,772006.1,1447,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474327841,1023499.00
09/19/2016 19:45,2,0.148,ACTIVE,214.19,322.21,59.986,1474328703,"201051344000645","219011344069620",24.11,23.30,0,318.91,354.07,3.6,1.6,0.000,560550.8,560550.8,1449,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328704,1023500.00
09/19/2016 19:45,2,0.076,ALERT,212.16,298.77,59.965,1474328703,"274151322000085","219011344069620",24.53,24.50,0,298.17,340.85,1.9,0.0,0.000,799565.8,799565.8,1435,0,0,0,L,1151911521,0,122.01,122.23,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328706,1023501.00
09/19/2016 19:45,2,0.174,ALERT,213.96,326.42,59.991,1474328703,"201051344000633","219011344069620",23.52,22.80,0,299.37,363.99,4.2,2.1,0.000,552140.4,552140.4,1446,0,0,0,L,1122011218,0,122.01,122.91,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328708,1023502.00
09/19/2016 19:45,2,0.188,ACTIVE,213.74,324.32,59.981,1474328703,"201051344000469","219011344069620",23.48,22.00,0,321.01,354.97,4.4,2.4,0.000,554754.5,554754.5,1453,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328708,1023503.00
09/19/2016 19:45,2,0.184,ACTIVE,212.61,317.10,59.981,1474328703,"201051344000646","219011344069620",23.50,22.80,0,313.80,351.07,4.4,2.3,0.000,555254.5,555254.5,1442,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328709,1023504.00
09/19/2016 19:45,2,0.105,ACTIVE,211.93,318.00,59.986,1474328703,"274151322000052","219011344069620",25.09,25.50,0,314.70,341.15,2.7,0.7,0.000,821949.8,821949.8,1438,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328710,1023505.00
09/19/2016 19:45,2,0.189,ACTIVE,213.06,328.52,59.986,1474328703,"201051344000585","219011344069620",25.29,23.00,0,324.02,346.56,4.9,2.8,0.000,565274.7,565274.7,1445,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328711,1023506.00
09/19/2016 19:45,2,0.158,ALERT,212.61,300.27,59.938,1474328703,"201051344001230","219011344069620",22.44,22.50,0,298.47,338.14,3.6,1.5,0.000,558215.1,558215.1,1444,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328713,1023507.00
09/19/2016 19:45,2,0.164,ACTIVE,213.06,315.00,59.970,1474328703,"201051344000582","219011344069620",22.54,22.50,0,311.69,348.06,3.8,1.7,0.000,550987.0,550987.0,1440,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328714,1023508.00
09/19/2016 19:45,2,0.193,ACTIVE,212.61,322.51,59.986,1474328703,"201051344000955","219011344069620",23.20,23.00,0,319.81,350.47,4.5,2.5,0.000,564976.7,564976.7,1438,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328715,1023509.00
09/19/2016 19:45,2,0.000,ALERT,212.16,298.77,59.986,1474328703,"274151322000094","219011344069620",39.34,24.50,0,296.66,380.52,0.0,0.0,0.000,676485.8,676485.8,1475,0,0,0,L,1151911521,0,121.55,122.91,0002,22,0,0,0,0,0,0,122,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328717,1023510.00
09/19/2016 19:45,2,0.205,ACTIVE,213.74,327.32,59.986,1474328703,"201051344000579","219011344069620",24.11,23.30,0,326.12,350.47,5.0,2.9,0.000,569113.8,569113.8,1439,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328717,1023511.00
09/19/2016 19:45,2,0.168,ALERT,212.61,322.81,59.981,1474328703,"201051344000890","219011344069620",25.11,23.30,0,298.77,339.34,4.3,2.2,0.000,562234.8,562234.8,1443,0,0,0,L,1122011218,0,122.46,120.88,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328719,1023512.00
09/19/2016 19:45,2,0.172,ACTIVE,213.06,318.61,59.986,1474328703,"201051344000438","219011344069620",23.58,22.80,0,316.50,351.07,4.1,2.1,0.000,563676.1,563676.1,1441,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328720,1023513.00
09/19/2016 19:45,2,0.199,ACTIVE,212.83,319.51,59.981,1474328703,"201051344000417","219011344069620",23.40,23.30,0,316.80,354.07,4.8,2.7,0.000,554717.2,554717.2,1440,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328721,1023514.00
09/19/2016 19:45,2,0.082,ALERT,211.93,299.67,59.981,1474328703,"274151322000083","219011344069620",23.93,25.30,0,298.47,342.05,2.0,0.0,0.000,814473.3,814473.3,1437,0,0,0,L,1151911521,0,121.33,122.46,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328723,1023515.00
09/19/2016 19:45,2,0.090,ACTIVE,212.83,334.54,59.981,1474328703,"274151322000076","219011344069620",24.59,25.00,0,333.63,341.15,2.3,0.3,0.000,869405.0,869405.0,1447,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328724,1023516.00
09/19/2016 19:45,2,0.178,ACTIVE,213.74,319.51,59.938,1474328703,"201051344000868","219011344069620",22.66,22.80,0,312.29,359.78,4.1,2.0,0.000,553532.8,553532.8,1446,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328725,1023517.00
09/19/2016 19:45,2,0.078,ACTIVE_NO_POWER,212.16,321.61,59.986,1474328703,"274151322000095","219011344069620",23.97,24.80,0,317.70,340.25,1.9,0.0,0.000,860642.3,860642.3,1445,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328726,1023518.00
09/19/2016 19:45,2,0.111,ALERT,213.51,302.37,59.986,1474328703,"201051344000988","219011344069620",17.93,22.30,0,298.17,342.65,2.1,0.1,0.000,534558.9,534558.9,1440,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328727,1023519.00
09/19/2016 19:45,2,0.152,ACTIVE,212.83,324.32,59.986,1474328703,"201051344001025","219011344069620",25.23,22.50,0,322.81,348.96,3.9,1.9,0.000,563903.3,563903.3,1441,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328728,1023520.00
09/19/2016 19:45,2,0.166,ACTIVE,213.74,319.21,59.991,1474328703,"201051344000458","219011344069620",23.70,23.50,0,316.80,352.27,4.0,1.9,0.000,560900.2,560900.2,1450,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328729,1023521.00
09/19/2016 19:45,2,0.154,ACTIVE,213.96,326.42,59.986,1474328703,"201051344000853","219011344069620",23.54,22.80,0,324.32,352.57,3.7,1.6,0.000,560202.4,560202.4,1456,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328730,1023522.00
09/19/2016 19:45,2,0.145,ALERT,213.06,300.87,59.981,1474328703,"201051344000685","219011344069620",21.87,22.80,0,299.07,360.69,3.2,1.2,0.000,562883.2,562883.2,1445,0,0,0,L,1122011218,0,123.14,121.55,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328732,1023523.00
09/19/2016 19:45,2,0.150,ALERT,212.83,300.27,59.991,1474328703,"201051344000917","219011344069620",23.16,23.00,0,296.96,339.95,3.5,1.5,0.000,559837.9,559837.9,1442,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328734,1023524.00
09/19/2016 19:45,2,0.145,ALERT,213.06,308.99,60.023,1474328703,"201051344001145","219011344069620",24.09,22.30,0,298.17,340.85,3.5,1.5,0.000,565043.5,565043.5,1442,0,0,0,L,1122011218,0,122.46,121.78,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328735,1023525.00
09/19/2016 19:45,2,0.172,ACTIVE,213.06,314.70,59.991,1474328703,"201051344000651","219011344069620",22.38,22.30,0,311.99,348.66,3.9,1.8,0.000,558188.9,558188.9,1440,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328737,1023526.00
09/19/2016 19:45,2,0.068,ALERT,211.70,299.37,59.981,1474328703,"274151322000088","219011344069620",22.44,24.50,0,297.57,340.25,1.6,0.0,0.000,783820.7,783820.7,1435,0,0,0,L,1151911521,0,122.23,122.23,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328738,1023527.00
09/19/2016 19:45,2,0.010,ALERT,212.61,298.17,59.991,1474328703,"274151322000068","219011344069620",39.52,25.30,0,296.66,385.03,0.0,0.0,0.000,676965.2,676965.2,1471,0,0,0,L,1151911521,0,122.01,122.91,0002,24,0,0,0,0,0,0,106,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328740,1023528.00
09/19/2016 19:45,2,0.172,ACTIVE,212.61,327.02,59.991,1474328703,"201051344001135","219011344069620",26.06,22.50,0,325.52,341.75,4.5,2.5,0.000,554334.7,554334.7,1439,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328741,1023529.00
09/19/2016 19:45,2,0.174,ACTIVE,213.51,322.21,59.996,1474328703,"201051344000594","219011344069620",22.50,23.50,0,318.91,351.37,4.0,1.9,0.000,565293.0,565293.0,1445,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328742,1023530.00
09/19/2016 19:45,2,0.174,ALERT,213.06,309.59,59.986,1474328703,"201051344001203","219011344069620",22.60,22.80,0,298.77,358.28,4.0,1.9,0.000,562560.5,562560.5,1443,0,0,0,L,1122011218,0,122.91,121.55,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328744,1023531.00
09/19/2016 19:45,2,0.080,ALERT,212.16,302.07,59.986,1474328703,"274151322000054","219011344069620",23.08,25.00,0,298.17,340.85,1.9,0.0,0.000,799937.4,799937.4,1433,0,0,0,L,1151911521,0,122.01,122.23,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328746,1023532.00
09/19/2016 19:45,2,0.166,ALERT,213.96,317.70,60.002,1474328703,"201051344000867","219011344069620",24.43,23.30,0,300.27,341.75,4.2,2.1,0.000,552598.3,552598.3,1448,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328747,1023533.00
09/19/2016 19:45,2,0.166,ALERT,212.83,300.27,59.986,1474328703,"201051344001093","219011344069620",23.22,22.80,0,298.17,339.95,3.9,1.9,0.000,559207.2,559207.2,1446,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328749,1023534.00
09/19/2016 19:45,2,0.123,ACTIVE,213.74,319.21,59.991,1474328703,"201051344000900","219011344069620",24.03,22.50,0,315.60,357.98,3.0,1.0,0.000,569433.4,569433.4,1450,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328750,1023535.00
09/19/2016 19:45,2,0.172,ACTIVE,214.19,317.40,59.986,1474328703,"201051344000648","219011344069620",23.24,22.50,0,315.30,356.18,4.0,2.0,0.000,558094.3,558094.3,1443,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328751,1023536.00
09/19/2016 19:45,2,0.156,ACTIVE,213.96,325.82,59.981,1474328703,"201051344000569","219011344069620",25.29,23.30,0,319.21,349.26,4.0,2.0,0.000,569389.4,569389.4,1450,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328752,1023537.00
09/19/2016 19:45,2,0.188,ALERT,213.74,334.54,59.986,1474328703,"201051344000983","219011344069620",23.26,23.00,0,301.77,354.67,4.4,2.3,0.000,561905.1,561905.1,1453,0,0,0,L,1122011218,0,121.78,122.68,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328754,1023538.00
09/19/2016 19:45,2,0.162,ALERT,213.74,334.84,59.991,1474328703,"201051344001158","219011344069620",23.32,22.50,0,300.87,352.87,3.9,1.8,0.000,553504.1,553504.1,1442,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328756,1023539.00
09/19/2016 19:45,2,0.152,ALERT,214.19,309.59,59.991,1474328703,"201051344000576","219011344069620",23.14,22.50,0,300.27,343.25,3.6,1.5,0.000,561076.3,561076.3,1454,0,0,0,L,1122011218,0,122.01,122.68,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328757,1023540.00
09/19/2016 19:45,2,0.088,ALERT,212.38,298.77,59.991,1474328703,"274151322000087","219011344069620",22.52,25.80,0,296.96,353.17,2.0,0.0,0.000,772006.2,772006.2,1448,0,0,0,L,1151911521,0,121.78,122.68,0002,23,0,0,0,0,0,0,61,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474328759,1023541.00
09/19/2016 20:00,2,0.045,ALERT,214.41,301.77,59.996,1474329603,"201051344000645","219011344069620",27.04,22.30,0,299.37,339.34,1.2,0.0,0.000,560550.9,560550.9,1450,0,0,0,L,1122011218,0,122.46,122.91,0100,19,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1474329605,1023542.00
09/19/2016 20:00,2,0.020,ALERT,212.61,299.37,59.991,1474329603,"274151322000085","219011344069620",25.47,23.30,0,296.66,307.18,0.0,0.0,0.000,799565.8,799565.8,1437,0,0,0,L,1151911521,0,122.46,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1474329607,1023543.00
09/19/2016 20:00,2,0.068,ALERT,214.41,301.17,60.012,1474329603,"201051344000633","219011344069620",26.82,21.80,0,298.17,326.42,1.9,0.0,0.000,552140.6,552140.6,1448,0,0,0,L,1122011218,0,122.46,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1474329609,1023544.00
09/19/2016 20:00,2,0.072,ALERT,213.96,301.47,59.996,1474329603,"201051344000469","219011344069620",26.46,21.30,0,298.77,337.84,2.0,0.0,0.000,554754.8,554754.8,1454,0,0,0,L,1122011218,0,121.55,122.91,0100,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1474329610,1023545.00
09/19/2016 20:00,2,0.066,ALERT,212.83,299.67,60.002,1474329603,"201051344000646","219011344069620",26.58,21.80,0,296.96,335.74,1.8,0.0,0.000,555254.8,555254.8,1443,0,0,0,L,1122011218,0,122.46,121.78,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1474329612,1023546.00
09/19/2016 20:00,2,0.043,ALERT,212.61,300.27,59.991,1474329603,"274151322000052","219011344069620",25.90,23.80,0,296.36,333.63,0.0,0.0,0.000,821949.8,821949.8,1439,0,0,0,L,1151911521,0,121.33,123.14,0100,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1474329614,1023547.00
09/19/2016 20:00,2,0.092,ALERT,213.29,300.27,59.991,1474329603,"201051344000585","219011344069620",26.94,22.00,0,297.26,336.34,2.5,0.5,0.000,565275.1,565275.1,1446,0,0,0,L,1122011218,0,122.01,122.23,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1474329616,1023548.00
09/19/2016 20:00,2,0.078,ALERT,213.06,300.27,59.975,1474329603,"201051344001230","219011344069620",26.16,21.50,0,297.87,301.77,2.1,0.1,0.000,558215.2,558215.2,1446,0,0,0,L,1122011218,0,122.46,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1474329618,1023549.00
09/19/2016 20:00,2,0.061,ALERT,213.29,300.57,60.034,1474329603,"201051344000582","219011344069620",26.68,21.80,0,298.17,326.72,1.6,0.0,0.000,550987.1,550987.1,1441,0,0,0,L,1122011218,0,122.46,122.23,0100,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1474329619,1023550.00
09/19/2016 20:00,2,0.082,ALERT,212.61,299.67,59.991,1474329603,"201051344000955","219011344069620",26.84,22.00,0,297.87,336.34,2.2,0.2,0.000,564976.9,564976.9,1439,0,0,0,L,1122011218,0,121.78,121.78,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1474329621,1023551.00
09/19/2016 20:00,2,0.000,ALERT,212.61,298.77,59.996,1474329603,"274151322000094","219011344069620",0.00,23.30,0,296.06,373.61,0.0,0.0,0.000,676485.8,676485.8,1477,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,136,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1474329623,1023552.00
09/19/2016 20:00,2,0.078,ALERT,213.96,302.07,59.965,1474329603,"201051344000579","219011344069620",23.76,22.30,0,300.27,338.44,2.2,0.2,0.000,569114.2,569114.2,1440,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1474329625,1023553.00
09/19/2016 20:00,2,0.092,ALERT,213.06,300.57,59.959,1474329603,"201051344000890","219011344069620",26.88,22.30,0,298.47,336.34,2.5,0.5,0.000,562235.1,562235.1,1445,0,0,0,L,1122011218,0,122.46,121.33,0100,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1474329627,1023554.00
09/19/2016 20:00,2,0.072,ALERT,213.06,299.67,59.996,1474329603,"201051344000438","219011344069620",26.92,21.80,0,298.17,330.93,2.0,0.0,0.000,563676.3,563676.3,1442,0,0,0,L,1122011218,0,122.46,122.01,0100,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1474329629,1023555.00
09/19/2016 20:00,2,0.104,ALERT,213.06,299.07,60.028,1474329603,"201051344000417","219011344069620",26.58,22.00,0,297.26,336.04,2.8,0.8,0.000,554717.5,554717.5,1441,0,0,0,L,1122011218,0,122.23,121.78,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1474329630,1023556.00
09/19/2016 20:00,2,0.020,ALERT,212.61,299.67,59.996,1474329603,"274151322000083","219011344069620",25.52,23.50,0,296.96,307.48,0.0,0.0,0.000,814473.3,814473.3,1439,0,0,0,L,1151911521,0,121.55,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1474329632,1023557.00
09/19/2016 20:00,2,0.018,ALERT,213.06,299.67,59.981,1474329603,"274151322000076","219011344069620",26.66,23.50,0,296.66,337.54,0.0,0.0,0.000,869405.0,869405.0,1448,0,0,0,L,1151911521,0,122.01,123.36,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1474329634,1023558.00
09/19/2016 20:00,2,0.080,ALERT,213.74,302.07,60.023,1474329603,"201051344000868","219011344069620",26.42,21.80,0,300.57,338.44,2.2,0.2,0.000,553533.1,553533.1,1447,0,0,0,L,1122011218,0,121.78,122.91,0100,19,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1474329636,1023559.00
09/19/2016 20:00,2,0.012,ALERT,212.61,300.27,59.981,1474329603,"274151322000095","219011344069620",25.74,23.30,0,297.87,324.92,0.0,0.0,0.000,860642.3,860642.3,1446,0,0,0,L,1151911521,0,122.23,122.68,0100,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1474329638,1023560.00
09/19/2016 20:00,2,0.049,ALERT,213.74,301.17,59.944,1474329603,"201051344000988","219011344069620",17.43,21.80,0,297.26,303.88,0.9,0.0,0.000,534558.9,534558.9,1442,0,0,0,L,1122011218,0,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1474329640,1023561.00
09/19/2016 20:00,2,0.064,ALERT,213.06,299.37,59.991,1474329603,"201051344001025","219011344069620",26.92,21.50,0,297.57,336.94,1.8,0.0,0.000,563903.5,563903.5,1442,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1474329641,1023562.00
09/19/2016 20:00,2,0.072,ALERT,213.74,301.77,59.991,1474329603,"201051344000458","219011344069620",26.46,22.50,0,299.67,338.14,1.9,0.0,0.000,560900.4,560900.4,1451,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1474329643,1023563.00
09/19/2016 20:00,2,0.055,ALERT,214.41,301.77,59.981,1474329603,"201051344000853","219011344069620",26.96,21.80,0,299.67,339.95,1.6,0.0,0.000,560202.5,560202.5,1457,0,0,0,L,1122011218,0,122.46,122.91,0100,21,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1474329645,1023564.00
09/19/2016 20:00,2,0.039,ALERT,213.51,299.97,59.986,1474329603,"201051344000685","219011344069620",26.54,21.80,0,297.87,304.78,1.1,0.0,0.000,562883.3,562883.3,1447,0,0,0,L,1122011218,0,123.14,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1474329647,1023565.00
09/19/2016 20:00,2,0.064,ALERT,213.29,299.67,59.986,1474329603,"201051344000917","219011344069620",26.02,22.30,0,296.66,301.47,1.7,0.0,0.000,559838.0,559838.0,1444,0,0,0,L,1122011218,0,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1474329649,1023566.00
09/19/2016 20:00,2,0.068,ALERT,213.29,300.27,60.028,1474329603,"201051344001145","219011344069620",26.44,21.50,0,298.47,308.99,1.9,0.0,0.000,565043.7,565043.7,1444,0,0,0,L,1122011218,0,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1474329651,1023567.00
09/19/2016 20:00,2,0.059,ALERT,213.06,299.07,59.996,1474329603,"201051344000651","219011344069620",26.58,21.30,0,297.26,334.54,1.6,0.0,0.000,558189.1,558189.1,1441,0,0,0,L,1122011218,0,122.68,121.55,0100,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1474329652,1023568.00
09/19/2016 20:00,2,0.008,ALERT,211.93,299.37,59.991,1474329603,"274151322000088","219011344069620",23.68,23.30,0,296.66,306.58,0.0,0.0,0.000,783820.7,783820.7,1437,0,0,0,L,1151911521,0,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1474329654,1023569.00
09/19/2016 20:00,2,0.000,ALERT,213.06,298.77,59.986,1474329603,"274151322000068","219011344069620",0.00,23.80,0,296.06,379.92,0.0,0.0,0.000,676965.2,676965.2,1473,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,144,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1474329656,1023570.00
09/19/2016 20:00,2,0.092,ALERT,212.83,299.97,59.975,1474329603,"201051344001135","219011344069620",26.92,21.80,0,298.17,336.34,2.5,0.5,0.000,554335.0,554335.0,1440,0,0,0,L,1122011218,0,122.23,121.78,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1474329658,1023571.00
09/19/2016 20:00,2,0.070,ALERT,213.74,302.37,59.991,1474329603,"201051344000594","219011344069620",26.98,22.30,0,299.67,337.84,1.9,0.0,0.000,565293.2,565293.2,1446,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1474329659,1023572.00
09/19/2016 20:00,2,0.070,ALERT,213.06,299.67,59.986,1474329603,"201051344001203","219011344069620",26.10,21.80,0,297.87,311.09,1.9,0.0,0.000,562560.7,562560.7,1445,0,0,0,L,1122011218,0,122.68,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1474329661,1023573.00
09/19/2016 20:00,2,0.016,ALERT,212.16,299.97,59.981,1474329603,"274151322000054","219011344069620",25.21,23.50,0,296.96,307.48,0.0,0.0,0.000,799937.4,799937.4,1435,0,0,0,L,1151911521,0,122.01,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1474329663,1023574.00
09/19/2016 20:00,2,0.082,ALERT,213.96,301.17,59.981,1474329603,"201051344000867","219011344069620",25.98,22.30,0,299.37,318.30,2.2,0.2,0.000,552598.5,552598.5,1450,0,0,0,L,1122011218,0,122.23,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1474329665,1023575.00
09/19/2016 20:00,2,0.094,ALERT,213.06,299.67,59.965,1474329603,"201051344001093","219011344069620",25.60,22.00,0,297.57,301.47,2.5,0.4,0.000,559207.4,559207.4,1448,0,0,0,L,1122011218,0,122.23,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1474329667,1023576.00
09/19/2016 20:00,2,0.041,ALERT,213.51,301.17,60.007,1474329603,"201051344000900","219011344069620",26.22,21.50,0,299.37,326.12,1.1,0.0,0.000,569433.5,569433.5,1451,0,0,0,L,1122011218,0,122.01,122.46,0100,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1474329669,1023577.00
09/19/2016 20:00,2,0.072,ALERT,214.19,300.87,59.975,1474329603,"201051344000648","219011344069620",26.58,21.50,0,299.37,332.43,2.0,0.0,0.000,558094.5,558094.5,1444,0,0,0,L,1122011218,0,121.55,122.91,0100,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1474329670,1023578.00
09/19/2016 20:00,2,0.074,ALERT,213.74,302.07,59.975,1474329603,"201051344000569","219011344069620",26.76,22.30,0,300.27,333.63,2.1,0.1,0.000,569389.6,569389.6,1451,0,0,0,L,1122011218,0,121.33,122.91,0100,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1474329672,1023579.00
09/19/2016 20:00,2,0.086,ALERT,213.96,301.77,59.975,1474329603,"201051344000983","219011344069620",26.48,22.00,0,300.27,336.34,2.4,0.3,0.000,561905.4,561905.4,1455,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1474329674,1023580.00
09/19/2016 20:00,2,0.059,ALERT,213.74,300.87,59.975,1474329603,"201051344001158","219011344069620",26.44,21.50,0,299.07,335.14,1.6,0.0,0.000,553504.2,553504.2,1444,0,0,0,L,1122011218,0,121.55,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1474329676,1023581.00
09/19/2016 20:00,2,0.062,ALERT,214.19,301.77,59.970,1474329603,"201051344000576","219011344069620",25.62,21.50,0,299.97,309.89,1.6,0.0,0.000,561076.4,561076.4,1456,0,0,0,L,1122011218,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1474329678,1023582.00
09/19/2016 20:00,2,0.031,ALERT,212.38,298.77,59.965,1474329603,"274151322000087","219011344069620",23.56,24.50,0,296.06,306.58,0.0,0.0,0.000,772006.2,772006.2,1450,0,0,0,L,1151911521,0,122.23,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1474329680,1023583.00
09/19/2016 20:15,2,0.000,ALERT,213.51,300.57,59.944,1474330503,"201051344000645","219011344069620",0.00,21.80,0,299.07,311.69,0.0,0.0,0.000,560550.9,560550.9,1452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1474330505,1023584.00
09/19/2016 20:15,2,0.000,ALERT,211.70,297.57,59.954,1474330503,"274151322000085","219011344069620",0.00,22.50,0,296.66,303.58,0.0,0.0,0.000,799565.8,799565.8,1439,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1474330507,1023585.00
09/19/2016 20:15,2,0.000,ALERT,213.74,300.57,59.938,1474330503,"201051344000633","219011344069620",0.00,21.00,0,297.57,311.69,0.0,0.0,0.000,552140.6,552140.6,1450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1474330509,1023586.00
09/19/2016 20:15,2,0.000,ALERT,213.06,300.27,59.954,1474330503,"201051344000469","219011344069620",0.00,20.30,0,298.17,310.19,0.0,0.0,0.000,554754.8,554754.8,1456,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1474330510,1023587.00
09/19/2016 20:15,2,0.000,ALERT,211.70,297.57,59.949,1474330503,"201051344000646","219011344069620",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,555254.8,555254.8,1445,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1474330512,1023588.00
09/19/2016 20:15,2,0.000,ALERT,211.70,297.87,59.938,1474330503,"274151322000052","219011344069620",0.00,22.80,0,296.66,303.28,0.0,0.0,0.000,821949.8,821949.8,1441,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1474330514,1023589.00
09/19/2016 20:15,2,0.000,ALERT,212.38,298.47,59.954,1474330503,"201051344000585","219011344069620",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,565275.1,565275.1,1448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1474330516,1023590.00
09/19/2016 20:15,2,0.000,ALERT,212.16,298.17,59.949,1474330503,"201051344001230","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,558215.2,558215.2,1448,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1474330517,1023591.00
09/19/2016 20:15,2,0.000,ALERT,212.61,298.77,59.954,1474330503,"201051344000582","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,550987.1,550987.1,1443,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1474330519,1023592.00
09/19/2016 20:15,2,0.000,ALERT,211.70,297.57,59.954,1474330503,"201051344000955","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,564976.9,564976.9,1441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1474330521,1023593.00
09/19/2016 20:15,2,0.000,ALERT,211.93,297.87,59.938,1474330503,"274151322000094","219011344069620",0.00,22.30,0,296.06,302.98,0.0,0.0,0.000,676485.8,676485.8,1479,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474330523,1023594.00
09/19/2016 20:15,2,0.000,ALERT,213.06,301.17,59.981,1474330503,"201051344000579","219011344069620",0.00,21.50,0,299.67,311.69,0.0,0.0,0.000,569114.2,569114.2,1442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1474330525,1023595.00
09/19/2016 20:15,2,0.000,ALERT,211.93,298.17,59.944,1474330503,"201051344000890","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,562235.1,562235.1,1447,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1474330527,1023596.00
09/19/2016 20:15,2,0.000,ALERT,212.16,298.17,59.938,1474330503,"201051344000438","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,563676.3,563676.3,1444,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1474330529,1023597.00
09/19/2016 20:15,2,0.000,ALERT,212.16,297.26,59.959,1474330503,"201051344000417","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,554717.5,554717.5,1443,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1474330530,1023598.00
09/19/2016 20:15,2,0.000,ALERT,211.48,297.87,59.944,1474330503,"274151322000083","219011344069620",0.00,22.50,0,296.96,303.58,0.0,0.0,0.000,814473.3,814473.3,1441,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1474330532,1023599.00
09/19/2016 20:15,2,0.000,ALERT,212.16,297.26,59.954,1474330503,"274151322000076","219011344069620",0.00,22.50,0,296.36,303.88,0.0,0.0,0.000,869405.0,869405.0,1450,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1474330534,1023600.00
09/19/2016 20:15,2,0.000,ALERT,213.06,301.47,59.954,1474330503,"201051344000868","219011344069620",0.00,21.00,0,299.97,312.89,0.0,0.0,0.000,553533.1,553533.1,1449,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1474330536,1023601.00
09/19/2016 20:15,2,0.000,ALERT,211.70,299.07,59.944,1474330503,"274151322000095","219011344069620",0.00,22.30,0,297.87,304.48,0.0,0.0,0.000,860642.3,860642.3,1448,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1474330538,1023602.00
09/19/2016 20:15,2,0.000,ALERT,212.83,300.57,59.949,1474330503,"201051344000988","219011344069620",0.00,21.30,0,296.96,310.19,0.0,0.0,0.000,534558.9,534558.9,1444,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1474330540,1023603.00
09/19/2016 20:15,2,0.000,ALERT,211.93,297.26,59.959,1474330503,"201051344001025","219011344069620",0.00,20.70,0,296.06,302.07,0.0,0.0,0.000,563903.5,563903.5,1444,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1474330541,1023604.00
09/19/2016 20:15,2,0.000,ALERT,213.06,300.57,59.965,1474330503,"201051344000458","219011344069620",0.00,21.80,0,299.37,311.99,0.0,0.0,0.000,560900.4,560900.4,1453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1474330543,1023605.00
09/19/2016 20:15,2,0.000,ALERT,213.51,300.27,59.954,1474330503,"201051344000853","219011344069620",0.00,21.00,0,299.37,311.39,0.0,0.0,0.000,560202.5,560202.5,1459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1474330545,1023606.00
09/19/2016 20:15,2,0.000,ALERT,212.38,297.87,59.959,1474330503,"201051344000685","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,562883.3,562883.3,1449,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1474330547,1023607.00
09/19/2016 20:15,2,0.000,ALERT,212.16,297.26,59.965,1474330503,"201051344000917","219011344069620",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,559838.0,559838.0,1446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1474330549,1023608.00
09/19/2016 20:15,2,0.000,ALERT,212.38,298.17,59.944,1474330503,"201051344001145","219011344069620",0.00,21.00,0,296.96,302.68,0.0,0.0,0.000,565043.7,565043.7,1446,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1474330551,1023609.00
09/19/2016 20:15,2,0.000,ALERT,212.38,297.26,59.912,1474330503,"201051344000651","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,558189.1,558189.1,1443,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1474330552,1023610.00
09/19/2016 20:15,2,0.000,ALERT,211.48,297.87,59.959,1474330503,"274151322000088","219011344069620",0.00,22.50,0,296.66,302.68,0.0,0.0,0.000,783820.7,783820.7,1439,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1474330554,1023611.00
09/19/2016 20:15,2,0.000,ALERT,212.38,297.57,59.928,1474330503,"274151322000068","219011344069620",0.00,22.80,0,296.06,302.07,0.0,0.0,0.000,676965.2,676965.2,1475,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474330556,1023612.00
09/19/2016 20:15,2,0.000,ALERT,211.93,297.87,59.959,1474330503,"201051344001135","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,554335.0,554335.0,1442,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1474330558,1023613.00
09/19/2016 20:15,2,0.000,ALERT,212.83,300.87,59.959,1474330503,"201051344000594","219011344069620",0.00,21.50,0,299.07,312.59,0.0,0.0,0.000,565293.2,565293.2,1448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1474330560,1023614.00
09/19/2016 20:15,2,0.000,ALERT,212.16,297.57,59.965,1474330503,"201051344001203","219011344069620",0.00,21.30,0,296.36,302.68,0.0,0.0,0.000,562560.7,562560.7,1447,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1474330562,1023615.00
09/19/2016 20:15,2,0.000,ALERT,211.48,298.17,59.954,1474330503,"274151322000054","219011344069620",0.00,22.80,0,296.96,303.58,0.0,0.0,0.000,799937.4,799937.4,1437,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1474330563,1023616.00
09/19/2016 20:15,2,0.000,ALERT,213.29,299.97,59.965,1474330503,"201051344000867","219011344069620",0.00,21.80,0,299.07,312.59,0.0,0.0,0.000,552598.5,552598.5,1452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1474330565,1023617.00
09/19/2016 20:15,2,0.000,ALERT,212.16,298.17,59.970,1474330503,"201051344001093","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,559207.4,559207.4,1450,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1474330567,1023618.00
09/19/2016 20:15,2,0.000,ALERT,212.83,300.27,59.922,1474330503,"201051344000900","219011344069620",0.00,21.00,0,299.07,311.09,0.0,0.0,0.000,569433.5,569433.5,1453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1474330569,1023619.00
09/19/2016 20:15,2,0.000,ALERT,213.29,299.67,59.965,1474330503,"201051344000648","219011344069620",0.00,20.70,0,298.77,311.99,0.0,0.0,0.000,558094.5,558094.5,1446,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1474330571,1023620.00
09/19/2016 20:15,2,0.000,ALERT,213.06,300.57,59.970,1474330503,"201051344000569","219011344069620",0.00,21.50,0,299.97,312.29,0.0,0.0,0.000,569389.6,569389.6,1453,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1474330572,1023621.00
09/19/2016 20:15,2,0.000,ALERT,213.06,300.57,59.970,1474330503,"201051344000983","219011344069620",0.00,21.30,0,299.67,311.69,0.0,0.0,0.000,561905.4,561905.4,1457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1474330574,1023622.00
09/19/2016 20:15,2,0.000,ALERT,212.83,299.97,59.965,1474330503,"201051344001158","219011344069620",0.00,20.70,0,298.77,310.19,0.0,0.0,0.000,553504.2,553504.2,1446,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1474330576,1023623.00
09/19/2016 20:15,2,0.000,ALERT,213.51,300.87,59.959,1474330503,"201051344000576","219011344069620",0.00,21.30,0,299.37,311.39,0.0,0.0,0.000,561076.4,561076.4,1458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1474330578,1023624.00
09/19/2016 20:15,2,0.000,ALERT,211.93,297.26,59.959,1474330503,"274151322000087","219011344069620",0.00,23.50,0,296.36,302.98,0.0,0.0,0.000,772006.2,772006.2,1452,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1474330579,1023625.00
09/19/2016 20:30,2,0.000,ALERT,212.83,299.67,59.991,1474331403,"201051344000645","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,560550.9,560550.9,1454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331405,1023626.00
09/19/2016 20:30,2,0.000,ALERT,211.48,297.57,59.981,1474331403,"274151322000085","219011344069620",0.00,22.00,0,295.46,302.07,0.0,0.0,0.000,799565.8,799565.8,1441,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331407,1023627.00
09/19/2016 20:30,2,0.000,ALERT,213.06,299.67,59.996,1474331403,"201051344000633","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,552140.6,552140.6,1452,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331408,1023628.00
09/19/2016 20:30,2,0.000,ALERT,212.61,299.67,59.965,1474331403,"201051344000469","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,554754.8,554754.8,1458,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331410,1023629.00
