ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 20:30,2,0.000,ALERT,211.48,297.26,59.986,1474331403,"201051344000646","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,555254.8,555254.8,1447,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331412,1023630.00
09/19/2016 20:30,2,0.000,ALERT,210.80,297.26,59.991,1474331403,"274151322000052","219011344069620",0.00,22.00,0,295.16,302.07,0.0,0.0,0.000,821949.8,821949.8,1443,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331414,1023631.00
09/19/2016 20:30,2,0.000,ALERT,211.93,297.57,60.002,1474331403,"201051344000585","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,565275.1,565275.1,1450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331416,1023632.00
09/19/2016 20:30,2,0.000,ALERT,211.48,297.57,59.986,1474331403,"201051344001230","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,558215.2,558215.2,1450,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331417,1023633.00
09/19/2016 20:30,2,0.000,ALERT,212.16,298.17,59.986,1474331403,"201051344000582","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,550987.1,550987.1,1445,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331419,1023634.00
09/19/2016 20:30,2,0.000,ALERT,211.25,297.57,60.012,1474331403,"201051344000955","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,564976.9,564976.9,1443,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331421,1023635.00
09/19/2016 20:30,2,0.000,ALERT,211.25,296.66,59.991,1474331403,"274151322000094","219011344069620",0.00,21.80,0,294.86,301.47,0.0,0.0,0.000,676485.8,676485.8,1481,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331423,1023636.00
09/19/2016 20:30,2,0.000,ALERT,212.61,300.27,59.991,1474331403,"201051344000579","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,569114.2,569114.2,1444,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331424,1023637.00
09/19/2016 20:30,2,0.000,ALERT,211.48,298.17,60.007,1474331403,"201051344000890","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,562235.1,562235.1,1449,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331426,1023638.00
09/19/2016 20:30,2,0.000,ALERT,211.93,297.57,59.986,1474331403,"201051344000438","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,563676.3,563676.3,1446,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331428,1023639.00
09/19/2016 20:30,2,0.000,ALERT,211.93,296.66,59.996,1474331403,"201051344000417","219011344069620",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,554717.5,554717.5,1445,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331430,1023640.00
09/19/2016 20:30,2,0.000,ALERT,211.03,297.26,59.991,1474331403,"274151322000083","219011344069620",0.00,21.80,0,295.76,302.37,0.0,0.0,0.000,814473.3,814473.3,1443,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331432,1023641.00
09/19/2016 20:30,2,0.000,ALERT,211.48,296.96,59.986,1474331403,"274151322000076","219011344069620",0.00,21.80,0,295.16,302.07,0.0,0.0,0.000,869405.0,869405.0,1452,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331434,1023642.00
09/19/2016 20:30,2,0.000,ALERT,212.38,299.97,59.996,1474331403,"201051344000868","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,553533.1,553533.1,1451,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331435,1023643.00
09/19/2016 20:30,2,0.000,ALERT,211.03,297.87,59.996,1474331403,"274151322000095","219011344069620",0.00,21.50,0,296.36,302.98,0.0,0.0,0.000,860642.3,860642.3,1450,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331437,1023644.00
09/19/2016 20:30,2,0.000,ALERT,212.38,299.37,59.996,1474331403,"201051344000988","219011344069620",0.00,20.70,0,296.06,301.77,0.0,0.0,0.000,534558.9,534558.9,1446,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331439,1023645.00
09/19/2016 20:30,2,0.000,ALERT,211.70,296.96,60.023,1474331403,"201051344001025","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,563903.5,563903.5,1446,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331441,1023646.00
09/19/2016 20:30,2,0.000,ALERT,212.38,299.67,59.996,1474331403,"201051344000458","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,560900.4,560900.4,1455,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331443,1023647.00
09/19/2016 20:30,2,0.000,ALERT,212.83,299.37,60.002,1474331403,"201051344000853","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,560202.5,560202.5,1461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331444,1023648.00
09/19/2016 20:30,2,0.000,ALERT,211.93,297.26,60.002,1474331403,"201051344000685","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,562883.3,562883.3,1451,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331446,1023649.00
09/19/2016 20:30,2,0.000,ALERT,211.70,296.96,60.002,1474331403,"201051344000917","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,559838.0,559838.0,1448,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331448,1023650.00
09/19/2016 20:30,2,0.000,ALERT,211.93,297.87,60.002,1474331403,"201051344001145","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,565043.7,565043.7,1448,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331450,1023651.00
09/19/2016 20:30,2,0.000,ALERT,211.70,296.66,59.991,1474331403,"201051344000651","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,558189.1,558189.1,1445,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331452,1023652.00
09/19/2016 20:30,2,0.000,ALERT,210.57,296.96,60.018,1474331403,"274151322000088","219011344069620",0.00,22.00,0,295.46,301.47,0.0,0.0,0.000,783820.7,783820.7,1441,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331453,1023653.00
09/19/2016 20:30,2,0.000,ALERT,211.48,296.06,59.986,1474331403,"274151322000068","219011344069620",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,676965.2,676965.2,1477,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331455,1023654.00
09/19/2016 20:30,2,0.000,ALERT,211.25,297.26,59.996,1474331403,"201051344001135","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,554335.0,554335.0,1444,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331457,1023655.00
09/19/2016 20:30,2,0.000,ALERT,212.16,300.27,59.996,1474331403,"201051344000594","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,565293.2,565293.2,1450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331459,1023656.00
09/19/2016 20:30,2,0.000,ALERT,211.70,296.96,60.007,1474331403,"201051344001203","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,562560.7,562560.7,1449,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331461,1023657.00
09/19/2016 20:30,2,0.000,ALERT,211.03,297.87,59.991,1474331403,"274151322000054","219011344069620",0.00,22.30,0,295.76,302.07,0.0,0.0,0.000,799937.4,799937.4,1439,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331463,1023658.00
09/19/2016 20:30,2,0.000,ALERT,212.61,299.37,60.002,1474331403,"201051344000867","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,552598.5,552598.5,1454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331464,1023659.00
09/19/2016 20:30,2,0.000,ALERT,211.70,297.26,60.007,1474331403,"201051344001093","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,559207.4,559207.4,1452,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331466,1023660.00
09/19/2016 20:30,2,0.000,ALERT,212.38,299.37,60.002,1474331403,"201051344000900","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,569433.5,569433.5,1455,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331468,1023661.00
09/19/2016 20:30,2,0.000,ALERT,212.61,299.07,60.002,1474331403,"201051344000648","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,558094.5,558094.5,1448,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331470,1023662.00
09/19/2016 20:30,2,0.000,ALERT,212.38,300.27,60.002,1474331403,"201051344000569","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,569389.6,569389.6,1455,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331471,1023663.00
09/19/2016 20:30,2,0.000,ALERT,212.38,299.97,59.965,1474331403,"201051344000983","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,561905.4,561905.4,1459,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331473,1023664.00
09/19/2016 20:30,2,0.000,ALERT,212.38,299.07,60.044,1474331403,"201051344001158","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,553504.2,553504.2,1448,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331475,1023665.00
09/19/2016 20:30,2,0.000,ALERT,212.83,299.97,60.002,1474331403,"201051344000576","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,561076.4,561076.4,1460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474331477,1023666.00
09/19/2016 20:30,2,0.000,ALERT,211.25,296.66,60.002,1474331403,"274151322000087","219011344069620",0.00,22.50,0,295.16,301.47,0.0,0.0,0.000,772006.2,772006.2,1454,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474331479,1023667.00
09/19/2016 20:45,2,0.000,ALERT,213.06,299.67,60.012,1474332303,"201051344000645","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,560550.9,560550.9,1456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474332305,1023668.00
09/19/2016 20:45,2,0.000,ALERT,211.25,296.96,60.012,1474332303,"274151322000085","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,799565.8,799565.8,1443,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332307,1023669.00
09/19/2016 20:45,2,0.000,ALERT,213.06,299.67,60.012,1474332303,"201051344000633","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,552140.6,552140.6,1454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332308,1023670.00
09/19/2016 20:45,2,0.000,ALERT,212.61,299.67,60.018,1474332303,"201051344000469","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,554754.8,554754.8,1460,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332310,1023671.00
09/19/2016 20:45,2,0.000,ALERT,211.70,297.87,60.012,1474332303,"201051344000646","219011344069620",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,555254.8,555254.8,1449,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332312,1023672.00
09/19/2016 20:45,2,0.000,ALERT,211.03,297.26,60.002,1474332303,"274151322000052","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,821949.8,821949.8,1445,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332314,1023673.00
09/19/2016 20:45,2,0.000,ALERT,211.93,298.17,60.007,1474332303,"201051344000585","219011344069620",0.00,20.30,0,294.86,300.57,0.0,0.0,0.000,565275.1,565275.1,1452,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332316,1023674.00
09/19/2016 20:45,2,0.000,ALERT,211.93,298.77,59.975,1474332303,"201051344001230","219011344069620",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,558215.2,558215.2,1452,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332317,1023675.00
09/19/2016 20:45,2,0.000,ALERT,212.38,298.77,60.049,1474332303,"201051344000582","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,550987.1,550987.1,1447,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332319,1023676.00
09/19/2016 20:45,2,0.000,ALERT,211.48,297.87,60.012,1474332303,"201051344000955","219011344069620",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,564976.9,564976.9,1445,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332321,1023677.00
09/19/2016 20:45,2,0.000,ALERT,211.03,296.36,60.012,1474332303,"274151322000094","219011344069620",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,676485.8,676485.8,1483,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332323,1023678.00
09/19/2016 20:45,2,0.000,ALERT,212.83,300.27,60.018,1474332303,"201051344000579","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,569114.2,569114.2,1446,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332325,1023679.00
09/19/2016 20:45,2,0.000,ALERT,211.93,298.77,60.012,1474332303,"201051344000890","219011344069620",0.00,20.70,0,296.06,302.07,0.0,0.0,0.000,562235.1,562235.1,1451,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332326,1023680.00
09/19/2016 20:45,2,0.000,ALERT,212.16,298.47,60.007,1474332303,"201051344000438","219011344069620",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,563676.3,563676.3,1448,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474332328,1023681.00
09/19/2016 20:45,2,0.000,ALERT,212.16,297.57,60.002,1474332303,"201051344000417","219011344069620",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,554717.5,554717.5,1447,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474332330,1023682.00
09/19/2016 20:45,2,0.000,ALERT,211.03,297.57,60.012,1474332303,"274151322000083","219011344069620",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,814473.3,814473.3,1445,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332332,1023683.00
09/19/2016 20:45,2,0.000,ALERT,211.48,297.26,60.002,1474332303,"274151322000076","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,869405.0,869405.0,1454,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332334,1023684.00
09/19/2016 20:45,2,0.000,ALERT,212.61,300.57,60.007,1474332303,"201051344000868","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,553533.1,553533.1,1453,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332335,1023685.00
09/19/2016 20:45,2,0.000,ALERT,211.03,297.87,60.007,1474332303,"274151322000095","219011344069620",0.00,21.30,0,296.96,299.97,0.0,0.0,0.000,860642.3,860642.3,1452,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332337,1023686.00
09/19/2016 20:45,2,0.000,ALERT,212.61,299.97,60.018,1474332303,"201051344000988","219011344069620",0.00,20.70,0,295.16,301.17,0.0,0.0,0.000,534558.9,534558.9,1448,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474332339,1023687.00
09/19/2016 20:45,2,0.000,ALERT,211.70,297.57,60.007,1474332303,"201051344001025","219011344069620",0.00,19.80,0,295.16,301.17,0.0,0.0,0.000,563903.5,563903.5,1448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332341,1023688.00
09/19/2016 20:45,2,0.000,ALERT,212.61,300.27,60.002,1474332303,"201051344000458","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,560900.4,560900.4,1457,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474332343,1023689.00
09/19/2016 20:45,2,0.000,ALERT,213.29,299.97,59.986,1474332303,"201051344000853","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,560202.5,560202.5,1463,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332345,1023690.00
09/19/2016 20:45,2,0.000,ALERT,212.38,298.47,60.012,1474332303,"201051344000685","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,562883.3,562883.3,1453,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332347,1023691.00
09/19/2016 20:45,2,0.000,ALERT,212.16,297.57,60.012,1474332303,"201051344000917","219011344069620",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,559838.0,559838.0,1450,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474332348,1023692.00
09/19/2016 20:45,2,0.000,ALERT,212.16,298.47,60.007,1474332303,"201051344001145","219011344069620",0.00,20.00,0,296.06,301.77,0.0,0.0,0.000,565043.7,565043.7,1450,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332350,1023693.00
09/19/2016 20:45,2,0.000,ALERT,212.16,297.57,60.007,1474332303,"201051344000651","219011344069620",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,558189.1,558189.1,1447,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474332352,1023694.00
09/19/2016 20:45,2,0.000,ALERT,210.80,296.66,60.007,1474332303,"274151322000088","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,783820.7,783820.7,1443,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332354,1023695.00
09/19/2016 20:45,2,0.000,ALERT,211.48,296.06,60.007,1474332303,"274151322000068","219011344069620",0.00,21.80,0,295.16,298.17,0.0,0.0,0.000,676965.2,676965.2,1479,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332356,1023696.00
09/19/2016 20:45,2,0.000,ALERT,211.93,298.17,60.007,1474332303,"201051344001135","219011344069620",0.00,20.30,0,295.46,301.17,0.0,0.0,0.000,554335.0,554335.0,1446,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332357,1023697.00
09/19/2016 20:45,2,0.000,ALERT,212.61,300.57,60.028,1474332303,"201051344000594","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,565293.2,565293.2,1452,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332359,1023698.00
09/19/2016 20:45,2,0.000,ALERT,212.16,297.87,59.996,1474332303,"201051344001203","219011344069620",0.00,20.30,0,295.46,302.37,0.0,0.0,0.000,562560.7,562560.7,1451,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332361,1023699.00
09/19/2016 20:45,2,0.000,ALERT,211.03,297.26,60.007,1474332303,"274151322000054","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,799937.4,799937.4,1441,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332363,1023700.00
09/19/2016 20:45,2,0.000,ALERT,212.83,299.67,60.007,1474332303,"201051344000867","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,552598.5,552598.5,1456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474332365,1023701.00
09/19/2016 20:45,2,0.000,ALERT,212.16,298.17,60.007,1474332303,"201051344001093","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,559207.4,559207.4,1454,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332367,1023702.00
09/19/2016 20:45,2,0.000,ALERT,212.83,299.97,60.012,1474332303,"201051344000900","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,569433.5,569433.5,1457,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332368,1023703.00
09/19/2016 20:45,2,0.000,ALERT,213.06,299.37,60.007,1474332303,"201051344000648","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,558094.5,558094.5,1450,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332370,1023704.00
09/19/2016 20:45,2,0.000,ALERT,212.83,300.57,60.007,1474332303,"201051344000569","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,569389.6,569389.6,1457,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332372,1023705.00
09/19/2016 20:45,2,0.000,ALERT,212.61,300.27,60.002,1474332303,"201051344000983","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,561905.4,561905.4,1461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332374,1023706.00
09/19/2016 20:45,2,0.000,ALERT,212.83,299.67,59.996,1474332303,"201051344001158","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,553504.2,553504.2,1450,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332376,1023707.00
09/19/2016 20:45,2,0.000,ALERT,213.29,300.57,60.007,1474332303,"201051344000576","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,561076.4,561076.4,1462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332377,1023708.00
09/19/2016 20:45,2,0.000,ALERT,211.48,297.26,60.028,1474332303,"274151322000087","219011344069620",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,772006.2,772006.2,1456,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474332379,1023709.00
09/19/2016 21:00,2,0.000,ALERT,213.51,300.87,59.991,1474333203,"201051344000645","219011344069620",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,560550.9,560550.9,1458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333205,1023710.00
09/19/2016 21:00,2,0.000,ALERT,211.25,297.57,59.944,1474333203,"274151322000085","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,799565.8,799565.8,1445,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333207,1023711.00
09/19/2016 21:00,2,0.000,ALERT,213.51,300.57,60.007,1474333203,"201051344000633","219011344069620",0.00,19.80,0,295.46,302.07,0.0,0.0,0.000,552140.6,552140.6,1456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333209,1023712.00
09/19/2016 21:00,2,0.000,ALERT,212.83,300.57,59.986,1474333203,"201051344000469","219011344069620",0.00,19.80,0,296.36,302.37,0.0,0.0,0.000,554754.8,554754.8,1462,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333210,1023713.00
09/19/2016 21:00,2,0.000,ALERT,211.70,298.17,59.991,1474333203,"201051344000646","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,555254.8,555254.8,1451,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333212,1023714.00
09/19/2016 21:00,2,0.000,ALERT,211.25,297.26,59.996,1474333203,"274151322000052","219011344069620",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,821949.8,821949.8,1447,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333214,1023715.00
09/19/2016 21:00,2,0.000,ALERT,211.93,298.47,59.996,1474333203,"201051344000585","219011344069620",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,565275.1,565275.1,1454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333216,1023716.00
09/19/2016 21:00,2,0.000,ALERT,211.70,298.47,59.991,1474333203,"201051344001230","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,558215.2,558215.2,1454,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333218,1023717.00
09/19/2016 21:00,2,0.000,ALERT,212.38,298.77,59.986,1474333203,"201051344000582","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,550987.1,550987.1,1449,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333219,1023718.00
09/19/2016 21:00,2,0.000,ALERT,211.48,297.87,59.996,1474333203,"201051344000955","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,564976.9,564976.9,1447,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333221,1023719.00
09/19/2016 21:00,2,0.000,ALERT,211.48,296.96,60.002,1474333203,"274151322000094","219011344069620",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,676485.8,676485.8,1485,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474333223,1023720.00
09/19/2016 21:00,2,0.000,ALERT,212.83,301.17,60.012,1474333203,"201051344000579","219011344069620",0.00,20.30,0,297.87,303.28,0.0,0.0,0.000,569114.2,569114.2,1448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333225,1023721.00
09/19/2016 21:00,2,0.000,ALERT,211.70,298.47,60.023,1474333203,"201051344000890","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,562235.1,562235.1,1453,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333227,1023722.00
09/19/2016 21:00,2,0.000,ALERT,211.93,297.87,60.012,1474333203,"201051344000438","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,563676.3,563676.3,1450,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333229,1023723.00
09/19/2016 21:00,2,0.000,ALERT,211.93,297.26,60.018,1474333203,"201051344000417","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,554717.5,554717.5,1449,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333230,1023724.00
09/19/2016 21:00,2,0.000,ALERT,211.48,297.87,60.034,1474333203,"274151322000083","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,814473.3,814473.3,1447,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474333232,1023725.00
09/19/2016 21:00,2,0.000,ALERT,211.70,297.57,60.007,1474333203,"274151322000076","219011344069620",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,869405.0,869405.0,1456,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333234,1023726.00
09/19/2016 21:00,2,0.000,ALERT,212.83,301.47,60.012,1474333203,"201051344000868","219011344069620",0.00,20.30,0,298.17,303.58,0.0,0.0,0.000,553533.1,553533.1,1455,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333236,1023727.00
09/19/2016 21:00,2,0.000,ALERT,211.25,298.47,59.975,1474333203,"274151322000095","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,860642.3,860642.3,1454,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333238,1023728.00
09/19/2016 21:00,2,0.000,ALERT,212.83,300.87,59.970,1474333203,"201051344000988","219011344069620",0.00,20.30,0,294.86,302.37,0.0,0.0,0.000,534558.9,534558.9,1450,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333239,1023729.00
09/19/2016 21:00,2,0.000,ALERT,211.70,297.26,60.012,1474333203,"201051344001025","219011344069620",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,563903.5,563903.5,1450,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333241,1023730.00
09/19/2016 21:00,2,0.000,ALERT,212.83,300.87,60.007,1474333203,"201051344000458","219011344069620",0.00,21.00,0,297.57,303.58,0.0,0.0,0.000,560900.4,560900.4,1459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333243,1023731.00
09/19/2016 21:00,2,0.000,ALERT,213.51,301.17,60.018,1474333203,"201051344000853","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,560202.5,560202.5,1465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474333245,1023732.00
09/19/2016 21:00,2,0.000,ALERT,212.38,298.47,60.012,1474333203,"201051344000685","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,562883.3,562883.3,1455,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333247,1023733.00
09/19/2016 21:00,2,0.000,ALERT,211.93,297.57,60.039,1474333203,"201051344000917","219011344069620",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,559838.0,559838.0,1452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474333248,1023734.00
09/19/2016 21:00,2,0.000,ALERT,212.16,298.47,60.028,1474333203,"201051344001145","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,565043.7,565043.7,1452,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474333250,1023735.00
09/19/2016 21:00,2,0.000,ALERT,211.93,297.57,60.002,1474333203,"201051344000651","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,558189.1,558189.1,1449,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333252,1023736.00
09/19/2016 21:00,2,0.000,ALERT,211.03,297.57,60.002,1474333203,"274151322000088","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,783820.7,783820.7,1445,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333254,1023737.00
09/19/2016 21:00,2,0.000,ALERT,212.16,297.26,60.007,1474333203,"274151322000068","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,676965.2,676965.2,1481,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333255,1023738.00
09/19/2016 21:00,2,0.000,ALERT,211.70,298.17,60.012,1474333203,"201051344001135","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,554335.0,554335.0,1448,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333257,1023739.00
09/19/2016 21:00,2,0.000,ALERT,212.83,301.77,60.002,1474333203,"201051344000594","219011344069620",0.00,20.30,0,297.26,303.28,0.0,0.0,0.000,565293.2,565293.2,1454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333259,1023740.00
09/19/2016 21:00,2,0.000,ALERT,211.93,297.87,60.039,1474333203,"201051344001203","219011344069620",0.00,20.00,0,295.76,301.77,0.0,0.0,0.000,562560.7,562560.7,1453,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333261,1023741.00
09/19/2016 21:00,2,0.000,ALERT,211.25,298.77,59.996,1474333203,"274151322000054","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,799937.4,799937.4,1443,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333263,1023742.00
09/19/2016 21:00,2,0.000,ALERT,213.29,300.87,60.002,1474333203,"201051344000867","219011344069620",0.00,21.00,0,297.26,302.98,0.0,0.0,0.000,552598.5,552598.5,1458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333265,1023743.00
09/19/2016 21:00,2,0.000,ALERT,211.93,298.17,59.986,1474333203,"201051344001093","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,559207.4,559207.4,1456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333266,1023744.00
09/19/2016 21:00,2,0.000,ALERT,212.61,300.57,60.034,1474333203,"201051344000900","219011344069620",0.00,20.30,0,296.96,302.68,0.0,0.0,0.000,569433.5,569433.5,1459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333268,1023745.00
09/19/2016 21:00,2,0.000,ALERT,213.06,300.57,60.028,1474333203,"201051344000648","219011344069620",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,558094.5,558094.5,1452,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474333270,1023746.00
09/19/2016 21:00,2,0.000,ALERT,213.06,301.77,60.002,1474333203,"201051344000569","219011344069620",0.00,20.70,0,297.87,303.58,0.0,0.0,0.000,569389.6,569389.6,1459,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474333272,1023747.00
09/19/2016 21:00,2,0.000,ALERT,213.06,301.47,59.996,1474333203,"201051344000983","219011344069620",0.00,20.70,0,297.57,303.28,0.0,0.0,0.000,561905.4,561905.4,1463,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474333274,1023748.00
09/19/2016 21:00,2,0.000,ALERT,213.06,300.57,60.044,1474333203,"201051344001158","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,553504.2,553504.2,1452,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333275,1023749.00
09/19/2016 21:00,2,0.000,ALERT,213.51,301.47,59.996,1474333203,"201051344000576","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,561076.4,561076.4,1464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333277,1023750.00
09/19/2016 21:00,2,0.000,ALERT,211.48,297.57,59.996,1474333203,"274151322000087","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,772006.2,772006.2,1458,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474333279,1023751.00
09/19/2016 21:15,2,0.000,ALERT,213.51,300.87,59.991,1474334103,"201051344000645","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,560550.9,560550.9,1460,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334105,1023752.00
09/19/2016 21:15,2,0.000,ALERT,211.70,297.87,59.986,1474334103,"274151322000085","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,799565.8,799565.8,1447,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334107,1023753.00
09/19/2016 21:15,2,0.000,ALERT,213.51,300.57,59.986,1474334103,"201051344000633","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,552140.6,552140.6,1458,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334109,1023754.00
09/19/2016 21:15,2,0.000,ALERT,213.06,300.87,59.986,1474334103,"201051344000469","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,554754.8,554754.8,1464,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474334111,1023755.00
09/19/2016 21:15,2,0.000,ALERT,212.16,298.77,59.991,1474334103,"201051344000646","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,555254.8,555254.8,1453,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334112,1023756.00
09/19/2016 21:15,2,0.000,ALERT,211.48,299.07,59.981,1474334103,"274151322000052","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,821949.8,821949.8,1449,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334114,1023757.00
09/19/2016 21:15,2,0.000,ALERT,212.61,299.07,59.954,1474334103,"201051344000585","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,565275.1,565275.1,1456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474334116,1023758.00
09/19/2016 21:15,2,0.000,ALERT,212.16,299.07,60.007,1474334103,"201051344001230","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,558215.2,558215.2,1456,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334118,1023759.00
09/19/2016 21:15,2,0.000,ALERT,212.83,299.67,60.018,1474334103,"201051344000582","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,550987.1,550987.1,1451,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334119,1023760.00
09/19/2016 21:15,2,0.000,ALERT,212.16,298.77,59.975,1474334103,"201051344000955","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,564976.9,564976.9,1449,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334121,1023761.00
09/19/2016 21:15,2,0.000,ALERT,211.70,297.87,60.002,1474334103,"274151322000094","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,676485.8,676485.8,1487,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334123,1023762.00
09/19/2016 21:15,2,0.000,ALERT,213.29,301.77,59.996,1474334103,"201051344000579","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,569114.2,569114.2,1450,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334125,1023763.00
09/19/2016 21:15,2,0.000,ALERT,212.16,299.37,59.996,1474334103,"201051344000890","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,562235.1,562235.1,1455,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334127,1023764.00
09/19/2016 21:15,2,0.000,ALERT,212.38,298.77,59.970,1474334103,"201051344000438","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,563676.3,563676.3,1452,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474334129,1023765.00
09/19/2016 21:15,2,0.000,ALERT,212.38,298.17,59.981,1474334103,"201051344000417","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,554717.5,554717.5,1451,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334130,1023766.00
09/19/2016 21:15,2,0.000,ALERT,211.70,298.47,59.975,1474334103,"274151322000083","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,814473.3,814473.3,1449,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334132,1023767.00
09/19/2016 21:15,2,0.000,ALERT,212.16,298.47,59.996,1474334103,"274151322000076","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,869405.0,869405.0,1458,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334134,1023768.00
09/19/2016 21:15,2,0.000,ALERT,213.06,301.77,60.002,1474334103,"201051344000868","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,553533.1,553533.1,1457,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334136,1023769.00
09/19/2016 21:15,2,0.000,ALERT,211.48,299.07,60.018,1474334103,"274151322000095","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,860642.3,860642.3,1456,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334138,1023770.00
09/19/2016 21:15,2,0.000,ALERT,213.06,300.87,59.965,1474334103,"201051344000988","219011344069620",0.00,20.30,0,296.36,302.07,0.0,0.0,0.000,534558.9,534558.9,1452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334140,1023771.00
09/19/2016 21:15,2,0.000,ALERT,212.16,298.17,59.954,1474334103,"201051344001025","219011344069620",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,563903.5,563903.5,1452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334141,1023772.00
09/19/2016 21:15,2,0.000,ALERT,213.06,301.47,59.996,1474334103,"201051344000458","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,560900.4,560900.4,1461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474334143,1023773.00
09/19/2016 21:15,2,0.000,ALERT,213.74,300.87,60.002,1474334103,"201051344000853","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,560202.5,560202.5,1467,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474334145,1023774.00
