ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 21:15,2,0.000,ALERT,212.61,298.77,60.002,1474334103,"201051344000685","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,562883.3,562883.3,1457,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334147,1023775.00
09/19/2016 21:15,2,0.000,ALERT,212.38,297.87,59.996,1474334103,"201051344000917","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,559838.0,559838.0,1454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334149,1023776.00
09/19/2016 21:15,2,0.000,ALERT,212.38,299.07,60.007,1474334103,"201051344001145","219011344069620",0.00,19.80,0,296.66,304.78,0.0,0.0,0.000,565043.7,565043.7,1454,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334150,1023777.00
09/19/2016 21:15,2,0.000,ALERT,212.38,297.87,59.996,1474334103,"201051344000651","219011344069620",0.00,19.50,0,295.76,302.68,0.0,0.0,0.000,558189.1,558189.1,1451,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334152,1023778.00
09/19/2016 21:15,2,0.000,ALERT,211.03,297.87,60.023,1474334103,"274151322000088","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,783820.7,783820.7,1447,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474334154,1023779.00
09/19/2016 21:15,2,0.000,ALERT,212.16,297.26,59.996,1474334103,"274151322000068","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,676965.2,676965.2,1483,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334156,1023780.00
09/19/2016 21:15,2,0.000,ALERT,211.93,298.47,59.991,1474334103,"201051344001135","219011344069620",0.00,20.00,0,296.36,303.88,0.0,0.0,0.000,554335.0,554335.0,1450,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334157,1023781.00
09/19/2016 21:15,2,0.000,ALERT,212.83,301.77,60.023,1474334103,"201051344000594","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,565293.2,565293.2,1456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334159,1023782.00
09/19/2016 21:15,2,0.000,ALERT,212.38,298.47,59.996,1474334103,"201051344001203","219011344069620",0.00,19.80,0,296.06,304.78,0.0,0.0,0.000,562560.7,562560.7,1455,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334161,1023783.00
09/19/2016 21:15,2,0.000,ALERT,211.25,298.47,59.996,1474334103,"274151322000054","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,799937.4,799937.4,1445,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334163,1023784.00
09/19/2016 21:15,2,0.000,ALERT,213.29,300.57,60.018,1474334103,"201051344000867","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,552598.5,552598.5,1460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334165,1023785.00
09/19/2016 21:15,2,0.000,ALERT,212.38,298.47,59.996,1474334103,"201051344001093","219011344069620",0.00,20.70,0,296.06,302.98,0.0,0.0,0.000,559207.4,559207.4,1458,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334167,1023786.00
09/19/2016 21:15,2,0.000,ALERT,213.06,301.17,59.991,1474334103,"201051344000900","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,569433.5,569433.5,1461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474334168,1023787.00
09/19/2016 21:15,2,0.000,ALERT,213.29,300.27,59.996,1474334103,"201051344000648","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,558094.5,558094.5,1454,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334170,1023788.00
09/19/2016 21:15,2,0.000,ALERT,213.06,301.47,60.007,1474334103,"201051344000569","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,569389.6,569389.6,1461,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474334172,1023789.00
09/19/2016 21:15,2,0.000,ALERT,213.06,301.47,60.002,1474334103,"201051344000983","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,561905.4,561905.4,1465,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334174,1023790.00
09/19/2016 21:15,2,0.000,ALERT,213.06,300.87,59.991,1474334103,"201051344001158","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,553504.2,553504.2,1454,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334175,1023791.00
09/19/2016 21:15,2,0.000,ALERT,213.51,301.77,59.996,1474334103,"201051344000576","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,561076.4,561076.4,1466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474334177,1023792.00
09/19/2016 21:15,2,0.000,ALERT,211.70,297.26,59.996,1474334103,"274151322000087","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,772006.2,772006.2,1460,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474334179,1023793.00
09/19/2016 21:30,2,0.000,ALERT,213.74,300.87,59.975,1474335003,"201051344000645","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,560550.9,560550.9,1462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335005,1023794.00
09/19/2016 21:30,2,0.000,ALERT,211.93,298.17,59.991,1474335003,"274151322000085","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,799565.8,799565.8,1449,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335007,1023795.00
09/19/2016 21:30,2,0.000,ALERT,213.96,300.57,59.991,1474335003,"201051344000633","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,552140.6,552140.6,1460,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335009,1023796.00
09/19/2016 21:30,2,0.000,ALERT,213.51,301.17,60.002,1474335003,"201051344000469","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,554754.8,554754.8,1466,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335010,1023797.00
09/19/2016 21:30,2,0.000,ALERT,212.16,299.07,59.991,1474335003,"201051344000646","219011344069620",0.00,19.80,0,295.76,302.98,0.0,0.0,0.000,555254.8,555254.8,1455,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335012,1023798.00
09/19/2016 21:30,2,0.000,ALERT,211.70,299.07,59.996,1474335003,"274151322000052","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,821949.8,821949.8,1451,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335014,1023799.00
09/19/2016 21:30,2,0.000,ALERT,212.61,299.07,59.991,1474335003,"201051344000585","219011344069620",0.00,20.00,0,296.06,302.98,0.0,0.0,0.000,565275.1,565275.1,1458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335016,1023800.00
09/19/2016 21:30,2,0.000,ALERT,212.38,299.67,60.002,1474335003,"201051344001230","219011344069620",0.00,19.80,0,296.66,303.88,0.0,0.0,0.000,558215.2,558215.2,1458,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335018,1023801.00
09/19/2016 21:30,2,0.000,ALERT,213.06,299.97,59.970,1474335003,"201051344000582","219011344069620",0.00,19.80,0,297.26,303.58,0.0,0.0,0.000,550987.1,550987.1,1453,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335019,1023802.00
09/19/2016 21:30,2,0.000,ALERT,212.16,299.07,60.007,1474335003,"201051344000955","219011344069620",0.00,20.00,0,296.36,303.58,0.0,0.0,0.000,564976.9,564976.9,1451,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335021,1023803.00
09/19/2016 21:30,2,0.000,ALERT,211.93,297.87,59.996,1474335003,"274151322000094","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,676485.8,676485.8,1489,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335023,1023804.00
09/19/2016 21:30,2,0.000,ALERT,213.06,301.17,60.012,1474335003,"201051344000579","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,569114.2,569114.2,1452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335025,1023805.00
09/19/2016 21:30,2,0.000,ALERT,212.38,299.67,60.002,1474335003,"201051344000890","219011344069620",0.00,20.00,0,296.96,304.78,0.0,0.0,0.000,562235.1,562235.1,1457,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335026,1023806.00
09/19/2016 21:30,2,0.000,ALERT,212.61,299.07,60.002,1474335003,"201051344000438","219011344069620",0.00,19.50,0,296.66,303.88,0.0,0.0,0.000,563676.3,563676.3,1454,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335028,1023807.00
09/19/2016 21:30,2,0.000,ALERT,212.61,298.77,60.007,1474335003,"201051344000417","219011344069620",0.00,19.80,0,296.06,303.28,0.0,0.0,0.000,554717.5,554717.5,1453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335030,1023808.00
09/19/2016 21:30,2,0.000,ALERT,211.93,298.47,60.002,1474335003,"274151322000083","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,814473.3,814473.3,1451,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335032,1023809.00
09/19/2016 21:30,2,0.000,ALERT,212.38,298.17,60.002,1474335003,"274151322000076","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,869405.0,869405.0,1460,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335034,1023810.00
09/19/2016 21:30,2,0.000,ALERT,213.06,301.47,60.002,1474335003,"201051344000868","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,553533.1,553533.1,1459,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335035,1023811.00
09/19/2016 21:30,2,0.000,ALERT,211.93,299.37,60.034,1474335003,"274151322000095","219011344069620",0.00,20.30,0,297.87,300.87,0.0,0.0,0.000,860642.3,860642.3,1458,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335037,1023812.00
09/19/2016 21:30,2,0.000,ALERT,213.06,300.57,60.002,1474335003,"201051344000988","219011344069620",0.00,20.30,0,296.66,302.37,0.0,0.0,0.000,534558.9,534558.9,1454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335039,1023813.00
09/19/2016 21:30,2,0.000,ALERT,212.38,298.47,60.007,1474335003,"201051344001025","219011344069620",0.00,19.50,0,296.06,303.88,0.0,0.0,0.000,563903.5,563903.5,1454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335041,1023814.00
09/19/2016 21:30,2,0.000,ALERT,213.06,300.87,60.007,1474335003,"201051344000458","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,560900.4,560900.4,1463,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335043,1023815.00
09/19/2016 21:30,2,0.000,ALERT,213.74,300.57,60.034,1474335003,"201051344000853","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,560202.5,560202.5,1469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335045,1023816.00
09/19/2016 21:30,2,0.000,ALERT,212.83,299.07,59.986,1474335003,"201051344000685","219011344069620",0.00,19.80,0,296.66,303.88,0.0,0.0,0.000,562883.3,562883.3,1459,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335046,1023817.00
09/19/2016 21:30,2,0.000,ALERT,212.38,298.47,60.018,1474335003,"201051344000917","219011344069620",0.00,20.70,0,295.16,301.77,0.0,0.0,0.000,559838.0,559838.0,1456,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335048,1023818.00
09/19/2016 21:30,2,0.000,ALERT,212.61,299.07,60.002,1474335003,"201051344001145","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,565043.7,565043.7,1456,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335050,1023819.00
09/19/2016 21:30,2,0.000,ALERT,212.38,298.17,59.996,1474335003,"201051344000651","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,558189.1,558189.1,1453,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335052,1023820.00
09/19/2016 21:30,2,0.000,ALERT,211.25,297.87,60.028,1474335003,"274151322000088","219011344069620",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,783820.7,783820.7,1449,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335053,1023821.00
09/19/2016 21:30,2,0.000,ALERT,212.16,296.96,59.991,1474335003,"274151322000068","219011344069620",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,676965.2,676965.2,1485,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335055,1023822.00
09/19/2016 21:30,2,0.000,ALERT,212.38,299.07,59.996,1474335003,"201051344001135","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,554335.0,554335.0,1452,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335057,1023823.00
09/19/2016 21:30,2,0.000,ALERT,213.06,301.47,60.002,1474335003,"201051344000594","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,565293.2,565293.2,1458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335059,1023824.00
09/19/2016 21:30,2,0.000,ALERT,212.61,298.77,60.002,1474335003,"201051344001203","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,562560.7,562560.7,1457,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335061,1023825.00
09/19/2016 21:30,2,0.000,ALERT,211.70,297.87,59.991,1474335003,"274151322000054","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,799937.4,799937.4,1447,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335063,1023826.00
09/19/2016 21:30,2,0.000,ALERT,213.51,300.57,59.996,1474335003,"201051344000867","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,552598.5,552598.5,1462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335064,1023827.00
09/19/2016 21:30,2,0.000,ALERT,212.61,299.07,60.039,1474335003,"201051344001093","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,559207.4,559207.4,1460,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335066,1023828.00
09/19/2016 21:30,2,0.000,ALERT,213.06,300.87,60.023,1474335003,"201051344000900","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,569433.5,569433.5,1463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335068,1023829.00
09/19/2016 21:30,2,0.000,ALERT,213.29,300.27,60.002,1474335003,"201051344000648","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,558094.5,558094.5,1456,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335070,1023830.00
09/19/2016 21:30,2,0.000,ALERT,213.06,301.17,60.002,1474335003,"201051344000569","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,569389.6,569389.6,1463,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335072,1023831.00
09/19/2016 21:30,2,0.000,ALERT,213.29,301.17,60.039,1474335003,"201051344000983","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,561905.4,561905.4,1467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335074,1023832.00
09/19/2016 21:30,2,0.000,ALERT,213.06,300.57,59.991,1474335003,"201051344001158","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,553504.2,553504.2,1456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335075,1023833.00
09/19/2016 21:30,2,0.000,ALERT,213.51,301.17,60.023,1474335003,"201051344000576","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,561076.4,561076.4,1468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335077,1023834.00
09/19/2016 21:30,2,0.000,ALERT,211.70,297.26,59.991,1474335003,"274151322000087","219011344069620",0.00,21.50,0,296.36,299.67,0.0,0.0,0.000,772006.2,772006.2,1462,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335079,1023835.00
09/19/2016 21:45,2,0.000,ALERT,213.51,300.57,60.002,1474335903,"201051344000645","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,560550.9,560550.9,1464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335905,1023836.00
09/19/2016 21:45,2,0.000,ALERT,211.70,298.17,60.002,1474335903,"274151322000085","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,799565.8,799565.8,1451,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335907,1023837.00
09/19/2016 21:45,2,0.000,ALERT,213.51,300.57,60.002,1474335903,"201051344000633","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,552140.6,552140.6,1462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335909,1023838.00
09/19/2016 21:45,2,0.000,ALERT,213.06,300.57,59.991,1474335903,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,554754.8,554754.8,1468,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335911,1023839.00
09/19/2016 21:45,2,0.000,ALERT,211.70,298.47,59.991,1474335903,"201051344000646","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,555254.8,555254.8,1457,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335912,1023840.00
09/19/2016 21:45,2,0.000,ALERT,211.48,298.77,59.954,1474335903,"274151322000052","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,821949.8,821949.8,1453,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335914,1023841.00
09/19/2016 21:45,2,0.000,ALERT,212.38,298.77,59.986,1474335903,"201051344000585","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,565275.1,565275.1,1460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335916,1023842.00
09/19/2016 21:45,2,0.000,ALERT,212.16,299.07,59.996,1474335903,"201051344001230","219011344069620",0.00,19.50,0,297.57,300.57,0.0,0.0,0.000,558215.2,558215.2,1460,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335918,1023843.00
09/19/2016 21:45,2,0.000,ALERT,212.61,299.37,59.986,1474335903,"201051344000582","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,550987.1,550987.1,1455,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335920,1023844.00
09/19/2016 21:45,2,0.000,ALERT,211.93,298.47,59.986,1474335903,"201051344000955","219011344069620",0.00,20.00,0,297.26,300.27,0.0,0.0,0.000,564976.9,564976.9,1453,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335922,1023845.00
09/19/2016 21:45,2,0.000,ALERT,211.70,297.26,59.981,1474335903,"274151322000094","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,676485.8,676485.8,1491,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335923,1023846.00
09/19/2016 21:45,2,0.000,ALERT,212.83,301.17,59.991,1474335903,"201051344000579","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,569114.2,569114.2,1454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335925,1023847.00
09/19/2016 21:45,2,0.000,ALERT,211.93,299.07,59.996,1474335903,"201051344000890","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,562235.1,562235.1,1459,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335927,1023848.00
09/19/2016 21:45,2,0.000,ALERT,212.16,298.47,59.965,1474335903,"201051344000438","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,563676.3,563676.3,1456,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335929,1023849.00
09/19/2016 21:45,2,0.000,ALERT,212.16,297.87,59.949,1474335903,"201051344000417","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,554717.5,554717.5,1455,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335930,1023850.00
09/19/2016 21:45,2,0.000,ALERT,211.70,298.17,60.007,1474335903,"274151322000083","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,814473.3,814473.3,1453,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335932,1023851.00
09/19/2016 21:45,2,0.000,ALERT,212.38,297.87,59.986,1474335903,"274151322000076","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,869405.0,869405.0,1462,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335934,1023852.00
09/19/2016 21:45,2,0.000,ALERT,213.06,301.77,60.034,1474335903,"201051344000868","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,553533.1,553533.1,1461,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335936,1023853.00
09/19/2016 21:45,2,0.000,ALERT,211.48,298.77,60.002,1474335903,"274151322000095","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,860642.3,860642.3,1460,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335938,1023854.00
09/19/2016 21:45,2,0.000,ALERT,212.83,300.57,60.007,1474335903,"201051344000988","219011344069620",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,534558.9,534558.9,1456,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335939,1023855.00
09/19/2016 21:45,2,0.000,ALERT,211.93,297.87,60.002,1474335903,"201051344001025","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,563903.5,563903.5,1456,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335941,1023856.00
09/19/2016 21:45,2,0.000,ALERT,213.06,301.17,60.007,1474335903,"201051344000458","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,560900.4,560900.4,1465,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335943,1023857.00
09/19/2016 21:45,2,0.000,ALERT,213.51,300.87,60.007,1474335903,"201051344000853","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,560202.5,560202.5,1471,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335945,1023858.00
09/19/2016 21:45,2,0.000,ALERT,212.61,298.77,60.002,1474335903,"201051344000685","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,562883.3,562883.3,1461,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335947,1023859.00
09/19/2016 21:45,2,0.000,ALERT,212.38,298.47,60.002,1474335903,"201051344000917","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,559838.0,559838.0,1458,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335949,1023860.00
09/19/2016 21:45,2,0.000,ALERT,212.61,299.07,60.018,1474335903,"201051344001145","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,565043.7,565043.7,1458,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335950,1023861.00
09/19/2016 21:45,2,0.000,ALERT,212.16,297.87,59.996,1474335903,"201051344000651","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,558189.1,558189.1,1455,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335952,1023862.00
09/19/2016 21:45,2,0.000,ALERT,211.25,297.57,60.002,1474335903,"274151322000088","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,783820.7,783820.7,1451,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335954,1023863.00
09/19/2016 21:45,2,0.000,ALERT,212.16,297.26,60.007,1474335903,"274151322000068","219011344069620",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,676965.2,676965.2,1487,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335956,1023864.00
09/19/2016 21:45,2,0.000,ALERT,211.93,298.47,60.002,1474335903,"201051344001135","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,554335.0,554335.0,1454,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335958,1023865.00
09/19/2016 21:45,2,0.000,ALERT,212.61,301.17,60.002,1474335903,"201051344000594","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,565293.2,565293.2,1460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335960,1023866.00
09/19/2016 21:45,2,0.000,ALERT,212.38,298.47,60.002,1474335903,"201051344001203","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,562560.7,562560.7,1459,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335962,1023867.00
09/19/2016 21:45,2,0.000,ALERT,211.48,298.17,59.996,1474335903,"274151322000054","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,799937.4,799937.4,1449,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335963,1023868.00
09/19/2016 21:45,2,0.000,ALERT,213.29,300.57,60.002,1474335903,"201051344000867","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,552598.5,552598.5,1464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335965,1023869.00
09/19/2016 21:45,2,0.000,ALERT,212.38,299.07,59.981,1474335903,"201051344001093","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,559207.4,559207.4,1462,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335967,1023870.00
09/19/2016 21:45,2,0.000,ALERT,213.06,300.87,60.018,1474335903,"201051344000900","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,569433.5,569433.5,1465,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335969,1023871.00
09/19/2016 21:45,2,0.000,ALERT,213.29,300.27,60.002,1474335903,"201051344000648","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,558094.5,558094.5,1458,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335971,1023872.00
09/19/2016 21:45,2,0.000,ALERT,213.06,301.47,60.002,1474335903,"201051344000569","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,569389.6,569389.6,1465,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335972,1023873.00
09/19/2016 21:45,2,0.000,ALERT,213.06,300.87,60.002,1474335903,"201051344000983","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,561905.4,561905.4,1469,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335974,1023874.00
09/19/2016 21:45,2,0.000,ALERT,213.06,300.57,60.007,1474335903,"201051344001158","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,553504.2,553504.2,1458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335976,1023875.00
09/19/2016 21:45,2,0.000,ALERT,213.51,301.17,60.044,1474335903,"201051344000576","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,561076.4,561076.4,1470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474335978,1023876.00
09/19/2016 21:45,2,0.000,ALERT,211.70,297.26,60.018,1474335903,"274151322000087","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,772006.2,772006.2,1464,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474335980,1023877.00
09/19/2016 22:00,2,0.000,ALERT,213.74,300.87,60.002,1474336803,"201051344000645","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,560550.9,560550.9,1466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336805,1023878.00
09/19/2016 22:00,2,0.000,ALERT,211.93,298.47,60.002,1474336803,"274151322000085","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,799565.8,799565.8,1453,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336807,1023879.00
09/19/2016 22:00,2,0.000,ALERT,213.74,301.17,60.007,1474336803,"201051344000633","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,552140.6,552140.6,1464,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336808,1023880.00
09/19/2016 22:00,2,0.000,ALERT,213.29,301.17,59.996,1474336803,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,554754.8,554754.8,1470,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336810,1023881.00
09/19/2016 22:00,2,0.000,ALERT,212.38,299.07,60.034,1474336803,"201051344000646","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,555254.8,555254.8,1459,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336812,1023882.00
09/19/2016 22:00,2,0.000,ALERT,211.70,299.07,59.965,1474336803,"274151322000052","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,821949.8,821949.8,1455,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336814,1023883.00
09/19/2016 22:00,2,0.000,ALERT,212.83,299.67,60.007,1474336803,"201051344000585","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,565275.1,565275.1,1462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336816,1023884.00
09/19/2016 22:00,2,0.000,ALERT,212.61,299.67,60.007,1474336803,"201051344001230","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,558215.2,558215.2,1462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336817,1023885.00
09/19/2016 22:00,2,0.000,ALERT,213.06,300.27,59.986,1474336803,"201051344000582","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,550987.1,550987.1,1457,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336819,1023886.00
09/19/2016 22:00,2,0.000,ALERT,212.16,299.07,60.012,1474336803,"201051344000955","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,564976.9,564976.9,1455,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336821,1023887.00
09/19/2016 22:00,2,0.000,ALERT,211.93,297.87,60.007,1474336803,"274151322000094","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,676485.8,676485.8,1493,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336823,1023888.00
09/19/2016 22:00,2,0.000,ALERT,213.29,302.07,60.012,1474336803,"201051344000579","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,569114.2,569114.2,1456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336825,1023889.00
09/19/2016 22:00,2,0.000,ALERT,212.38,299.97,60.018,1474336803,"201051344000890","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,562235.1,562235.1,1461,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336827,1023890.00
09/19/2016 22:00,2,0.000,ALERT,212.83,299.67,59.970,1474336803,"201051344000438","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,563676.3,563676.3,1458,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336828,1023891.00
09/19/2016 22:00,2,0.000,ALERT,212.83,299.07,60.007,1474336803,"201051344000417","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,554717.5,554717.5,1457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336830,1023892.00
09/19/2016 22:00,2,0.000,ALERT,211.93,298.77,60.007,1474336803,"274151322000083","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,814473.3,814473.3,1455,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336832,1023893.00
09/19/2016 22:00,2,0.000,ALERT,212.38,298.17,60.002,1474336803,"274151322000076","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,869405.0,869405.0,1464,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336834,1023894.00
09/19/2016 22:00,2,0.000,ALERT,213.29,302.07,60.002,1474336803,"201051344000868","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,553533.1,553533.1,1463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336835,1023895.00
09/19/2016 22:00,2,0.000,ALERT,211.93,299.97,59.996,1474336803,"274151322000095","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,860642.3,860642.3,1462,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336837,1023896.00
09/19/2016 22:00,2,0.000,ALERT,213.06,301.17,60.012,1474336803,"201051344000988","219011344069620",0.00,20.00,0,296.36,302.68,0.0,0.0,0.000,534558.9,534558.9,1458,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336839,1023897.00
09/19/2016 22:00,2,0.000,ALERT,212.38,298.47,60.012,1474336803,"201051344001025","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,563903.5,563903.5,1458,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336841,1023898.00
09/19/2016 22:00,2,0.000,ALERT,213.06,301.47,60.034,1474336803,"201051344000458","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,560900.4,560900.4,1467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336843,1023899.00
09/19/2016 22:00,2,0.000,ALERT,213.74,301.17,60.007,1474336803,"201051344000853","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,560202.5,560202.5,1473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336844,1023900.00
09/19/2016 22:00,2,0.000,ALERT,213.06,299.67,60.007,1474336803,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,562883.3,562883.3,1463,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336846,1023901.00
09/19/2016 22:00,2,0.000,ALERT,212.61,299.07,60.007,1474336803,"201051344000917","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,559838.0,559838.0,1460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474336848,1023902.00
09/19/2016 22:00,2,0.000,ALERT,212.83,299.67,60.007,1474336803,"201051344001145","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,565043.7,565043.7,1460,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336850,1023903.00
09/19/2016 22:00,2,0.000,ALERT,212.83,298.77,60.034,1474336803,"201051344000651","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,558189.1,558189.1,1457,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336852,1023904.00
09/19/2016 22:00,2,0.000,ALERT,211.25,298.47,59.996,1474336803,"274151322000088","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,783820.7,783820.7,1453,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336853,1023905.00
09/19/2016 22:00,2,0.000,ALERT,212.38,297.87,59.996,1474336803,"274151322000068","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,676965.2,676965.2,1489,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336855,1023906.00
09/19/2016 22:00,2,0.000,ALERT,212.16,299.37,59.991,1474336803,"201051344001135","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,554335.0,554335.0,1456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336857,1023907.00
09/19/2016 22:00,2,0.000,ALERT,212.83,301.77,59.991,1474336803,"201051344000594","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,565293.2,565293.2,1462,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336859,1023908.00
09/19/2016 22:00,2,0.000,ALERT,212.61,299.07,59.991,1474336803,"201051344001203","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,562560.7,562560.7,1461,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336861,1023909.00
09/19/2016 22:00,2,0.000,ALERT,211.70,298.77,59.959,1474336803,"274151322000054","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,799937.4,799937.4,1451,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336862,1023910.00
09/19/2016 22:00,2,0.000,ALERT,213.51,301.17,59.986,1474336803,"201051344000867","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,552598.5,552598.5,1466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336864,1023911.00
09/19/2016 22:00,2,0.000,ALERT,212.61,299.67,59.986,1474336803,"201051344001093","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,559207.4,559207.4,1464,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336866,1023912.00
09/19/2016 22:00,2,0.000,ALERT,213.06,301.47,59.991,1474336803,"201051344000900","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,569433.5,569433.5,1467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336868,1023913.00
09/19/2016 22:00,2,0.000,ALERT,213.51,300.87,59.949,1474336803,"201051344000648","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,558094.5,558094.5,1460,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336870,1023914.00
09/19/2016 22:00,2,0.000,ALERT,213.29,302.07,59.991,1474336803,"201051344000569","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,569389.6,569389.6,1467,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336871,1023915.00
09/19/2016 22:00,2,0.000,ALERT,213.29,301.77,59.991,1474336803,"201051344000983","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,561905.4,561905.4,1471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336873,1023916.00
09/19/2016 22:00,2,0.000,ALERT,213.29,301.17,59.938,1474336803,"201051344001158","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,553504.2,553504.2,1460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336875,1023917.00
09/19/2016 22:00,2,0.000,ALERT,213.74,302.07,60.012,1474336803,"201051344000576","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,561076.4,561076.4,1472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336877,1023918.00
09/19/2016 22:00,2,0.000,ALERT,211.93,298.17,59.975,1474336803,"274151322000087","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,772006.2,772006.2,1466,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474336879,1023919.00
