ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 22:15,2,0.000,ALERT,214.41,302.37,59.975,1474337703,"201051344000645","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,560550.9,560550.9,1468,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474337705,1023920.00
09/19/2016 22:15,2,0.000,ALERT,212.61,299.07,59.986,1474337703,"274151322000085","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,799565.8,799565.8,1455,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337706,1023921.00
09/19/2016 22:15,2,0.000,ALERT,214.41,301.77,59.991,1474337703,"201051344000633","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,552140.6,552140.6,1466,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337708,1023922.00
09/19/2016 22:15,2,0.000,ALERT,213.96,302.07,59.991,1474337703,"201051344000469","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,554754.8,554754.8,1472,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474337710,1023923.00
09/19/2016 22:15,2,0.000,ALERT,212.61,299.07,60.028,1474337703,"201051344000646","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,555254.8,555254.8,1461,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337712,1023924.00
09/19/2016 22:15,2,0.000,ALERT,212.16,299.67,59.991,1474337703,"274151322000052","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,821949.8,821949.8,1457,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337714,1023925.00
09/19/2016 22:15,2,0.000,ALERT,212.83,299.37,59.986,1474337703,"201051344000585","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,565275.1,565275.1,1464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474337715,1023926.00
09/19/2016 22:15,2,0.000,ALERT,212.83,299.97,59.986,1474337703,"201051344001230","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,558215.2,558215.2,1464,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337717,1023927.00
09/19/2016 22:15,2,0.000,ALERT,213.29,299.97,59.986,1474337703,"201051344000582","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,550987.1,550987.1,1459,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337719,1023928.00
09/19/2016 22:15,2,0.000,ALERT,212.38,299.07,59.981,1474337703,"201051344000955","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,564976.9,564976.9,1457,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337721,1023929.00
09/19/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1474337703,"274151322000094","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,676485.8,676485.8,1495,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474337723,1023930.00
09/19/2016 22:15,2,0.000,ALERT,213.74,302.98,59.991,1474337703,"201051344000579","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,569114.2,569114.2,1458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337725,1023931.00
09/19/2016 22:15,2,0.000,ALERT,212.61,299.37,60.012,1474337703,"201051344000890","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,562235.1,562235.1,1463,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337727,1023932.00
09/19/2016 22:15,2,0.000,ALERT,213.06,299.37,59.959,1474337703,"201051344000438","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,563676.3,563676.3,1460,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337729,1023933.00
09/19/2016 22:15,2,0.000,ALERT,213.06,298.77,59.986,1474337703,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,554717.5,554717.5,1459,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337730,1023934.00
09/19/2016 22:15,2,0.000,ALERT,212.61,300.27,59.991,1474337703,"274151322000083","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,814473.3,814473.3,1457,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337732,1023935.00
09/19/2016 22:15,2,0.000,ALERT,213.06,299.97,59.954,1474337703,"274151322000076","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,869405.0,869405.0,1466,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337734,1023936.00
09/19/2016 22:15,2,0.000,ALERT,213.74,302.98,59.981,1474337703,"201051344000868","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,553533.1,553533.1,1465,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337736,1023937.00
09/19/2016 22:15,2,0.000,ALERT,212.61,300.57,59.965,1474337703,"274151322000095","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,860642.3,860642.3,1464,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337737,1023938.00
09/19/2016 22:15,2,0.000,ALERT,213.74,302.37,59.991,1474337703,"201051344000988","219011344069620",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,534558.9,534558.9,1460,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337739,1023939.00
09/19/2016 22:15,2,0.000,ALERT,212.61,298.77,59.986,1474337703,"201051344001025","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,563903.5,563903.5,1460,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337741,1023940.00
09/19/2016 22:15,2,0.000,ALERT,213.74,302.68,59.986,1474337703,"201051344000458","219011344069620",0.00,20.30,0,299.37,304.48,0.0,0.0,0.000,560900.4,560900.4,1469,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337743,1023941.00
09/19/2016 22:15,2,0.000,ALERT,214.41,302.37,59.986,1474337703,"201051344000853","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,560202.5,560202.5,1475,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337745,1023942.00
09/19/2016 22:15,2,0.000,ALERT,213.06,299.67,59.954,1474337703,"201051344000685","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,562883.3,562883.3,1465,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337747,1023943.00
09/19/2016 22:15,2,0.000,ALERT,212.83,299.07,59.986,1474337703,"201051344000917","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,559838.0,559838.0,1462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337748,1023944.00
09/19/2016 22:15,2,0.000,ALERT,213.06,299.37,59.981,1474337703,"201051344001145","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,565043.7,565043.7,1462,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474337750,1023945.00
09/19/2016 22:15,2,0.000,ALERT,213.06,298.77,59.986,1474337703,"201051344000651","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,558189.1,558189.1,1459,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337752,1023946.00
09/19/2016 22:15,2,0.000,ALERT,212.38,299.97,59.970,1474337703,"274151322000088","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,783820.7,783820.7,1455,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337754,1023947.00
09/19/2016 22:15,2,0.000,ALERT,213.29,298.77,59.996,1474337703,"274151322000068","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,676965.2,676965.2,1491,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337756,1023948.00
09/19/2016 22:15,2,0.000,ALERT,212.61,299.37,59.991,1474337703,"201051344001135","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,554335.0,554335.0,1458,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337757,1023949.00
09/19/2016 22:15,2,0.000,ALERT,213.74,303.28,59.981,1474337703,"201051344000594","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,565293.2,565293.2,1464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474337759,1023950.00
09/19/2016 22:15,2,0.000,ALERT,212.83,299.07,60.023,1474337703,"201051344001203","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,562560.7,562560.7,1463,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337761,1023951.00
09/19/2016 22:15,2,0.000,ALERT,212.38,299.37,59.991,1474337703,"274151322000054","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,799937.4,799937.4,1453,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337763,1023952.00
09/19/2016 22:15,2,0.000,ALERT,214.19,302.37,59.996,1474337703,"201051344000867","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,552598.5,552598.5,1468,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337765,1023953.00
09/19/2016 22:15,2,0.000,ALERT,212.61,299.37,59.975,1474337703,"201051344001093","219011344069620",0.00,20.00,0,297.87,300.87,0.0,0.0,0.000,559207.4,559207.4,1466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337766,1023954.00
09/19/2016 22:15,2,0.000,ALERT,213.74,302.37,59.991,1474337703,"201051344000900","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,569433.5,569433.5,1469,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337768,1023955.00
09/19/2016 22:15,2,0.000,ALERT,214.19,302.07,60.034,1474337703,"201051344000648","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,558094.5,558094.5,1462,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337770,1023956.00
09/19/2016 22:15,2,0.000,ALERT,213.96,302.98,59.996,1474337703,"201051344000569","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,569389.6,569389.6,1469,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474337772,1023957.00
09/19/2016 22:15,2,0.000,ALERT,213.96,302.68,59.996,1474337703,"201051344000983","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,561905.4,561905.4,1473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337774,1023958.00
09/19/2016 22:15,2,0.000,ALERT,213.96,302.07,59.996,1474337703,"201051344001158","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,553504.2,553504.2,1462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337775,1023959.00
09/19/2016 22:15,2,0.000,ALERT,214.41,302.98,60.002,1474337703,"201051344000576","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,561076.4,561076.4,1474,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474337777,1023960.00
09/19/2016 22:15,2,0.000,ALERT,212.61,299.37,59.996,1474337703,"274151322000087","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,772006.2,772006.2,1468,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474337779,1023961.00
09/19/2016 22:30,2,0.000,ALERT,213.96,301.77,60.012,1474338605,"201051344000645","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,560550.9,560550.9,1470,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338607,1023962.00
09/19/2016 22:30,2,0.000,ALERT,212.38,299.97,59.996,1474338605,"274151322000085","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,799565.8,799565.8,1457,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338609,1023963.00
09/19/2016 22:30,2,0.000,ALERT,213.96,301.47,60.034,1474338605,"201051344000633","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,552140.6,552140.6,1468,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338610,1023964.00
09/19/2016 22:30,2,0.000,ALERT,213.74,301.77,60.012,1474338605,"201051344000469","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,554754.8,554754.8,1474,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338612,1023965.00
09/19/2016 22:30,2,0.000,ALERT,212.61,300.27,60.028,1474338605,"201051344000646","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,555254.8,555254.8,1463,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338614,1023966.00
09/19/2016 22:30,2,0.000,ALERT,212.38,299.67,60.018,1474338605,"274151322000052","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,821949.8,821949.8,1459,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338616,1023967.00
09/19/2016 22:30,2,0.000,ALERT,213.29,300.57,60.007,1474338605,"201051344000585","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,565275.1,565275.1,1466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338617,1023968.00
09/19/2016 22:30,2,0.000,ALERT,213.06,300.87,60.023,1474338605,"201051344001230","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,558215.2,558215.2,1466,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338619,1023969.00
09/19/2016 22:30,2,0.000,ALERT,213.51,301.17,60.007,1474338605,"201051344000582","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,550987.1,550987.1,1461,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338621,1023970.00
09/19/2016 22:30,2,0.000,ALERT,212.83,300.27,60.039,1474338605,"201051344000955","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,564976.9,564976.9,1459,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338623,1023971.00
09/19/2016 22:30,2,0.000,ALERT,212.61,299.37,60.023,1474338605,"274151322000094","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,676485.8,676485.8,1497,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338625,1023972.00
09/19/2016 22:30,2,0.000,ALERT,213.74,302.68,60.007,1474338605,"201051344000579","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,569114.2,569114.2,1460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338627,1023973.00
09/19/2016 22:30,2,0.000,ALERT,213.06,300.87,60.002,1474338605,"201051344000890","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,562235.1,562235.1,1465,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338628,1023974.00
09/19/2016 22:30,2,0.000,ALERT,213.29,300.57,60.007,1474338605,"201051344000438","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,563676.3,563676.3,1462,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338630,1023975.00
09/19/2016 22:30,2,0.000,ALERT,213.29,299.97,60.007,1474338605,"201051344000417","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,554717.5,554717.5,1461,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338632,1023976.00
09/19/2016 22:30,2,0.000,ALERT,212.61,299.97,60.007,1474338605,"274151322000083","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,814473.3,814473.3,1459,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338634,1023977.00
09/19/2016 22:30,2,0.000,ALERT,213.06,299.97,60.012,1474338605,"274151322000076","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,869405.0,869405.0,1468,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338636,1023978.00
09/19/2016 22:30,2,0.000,ALERT,213.51,302.68,60.012,1474338605,"201051344000868","219011344069620",0.00,19.80,0,301.17,304.78,0.0,0.0,0.000,553533.1,553533.1,1467,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338638,1023979.00
09/19/2016 22:30,2,0.000,ALERT,212.38,300.87,60.002,1474338605,"274151322000095","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,860642.3,860642.3,1466,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338639,1023980.00
09/19/2016 22:30,2,0.000,ALERT,213.51,302.07,60.012,1474338605,"201051344000988","219011344069620",0.00,19.80,0,298.17,303.88,0.0,0.0,0.000,534558.9,534558.9,1462,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338641,1023981.00
09/19/2016 22:30,2,0.000,ALERT,213.06,299.67,60.012,1474338605,"201051344001025","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,563903.5,563903.5,1462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338643,1023982.00
09/19/2016 22:30,2,0.000,ALERT,213.51,302.37,60.007,1474338605,"201051344000458","219011344069620",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,560900.4,560900.4,1471,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338645,1023983.00
09/19/2016 22:30,2,0.000,ALERT,214.19,302.37,59.975,1474338605,"201051344000853","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,560202.5,560202.5,1477,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338647,1023984.00
09/19/2016 22:30,2,0.000,ALERT,213.51,300.57,59.965,1474338605,"201051344000685","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,562883.3,562883.3,1467,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338648,1023985.00
09/19/2016 22:30,2,0.000,ALERT,213.29,299.97,60.007,1474338605,"201051344000917","219011344069620",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,559838.0,559838.0,1464,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338650,1023986.00
09/19/2016 22:30,2,0.000,ALERT,213.51,300.87,60.002,1474338605,"201051344001145","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,565043.7,565043.7,1464,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338652,1023987.00
09/19/2016 22:30,2,0.000,ALERT,213.29,299.67,60.002,1474338605,"201051344000651","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,558189.1,558189.1,1461,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338654,1023988.00
09/19/2016 22:30,2,0.000,ALERT,212.16,299.37,60.007,1474338605,"274151322000088","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,783820.7,783820.7,1457,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338656,1023989.00
09/19/2016 22:30,2,0.000,ALERT,213.06,299.37,59.991,1474338605,"274151322000068","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,676965.2,676965.2,1493,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338657,1023990.00
09/19/2016 22:30,2,0.000,ALERT,213.06,300.57,59.986,1474338605,"201051344001135","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,554335.0,554335.0,1460,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338659,1023991.00
09/19/2016 22:30,2,0.000,ALERT,213.51,303.28,60.002,1474338605,"201051344000594","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,565293.2,565293.2,1466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338661,1023992.00
09/19/2016 22:30,2,0.000,ALERT,213.29,300.27,59.970,1474338605,"201051344001203","219011344069620",0.00,19.50,0,297.57,303.88,0.0,0.0,0.000,562560.7,562560.7,1465,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338663,1023993.00
09/19/2016 22:30,2,0.000,ALERT,212.38,299.97,59.986,1474338605,"274151322000054","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,799937.4,799937.4,1455,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338665,1023994.00
09/19/2016 22:30,2,0.000,ALERT,213.96,302.07,60.007,1474338605,"201051344000867","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,552598.5,552598.5,1470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338667,1023995.00
09/19/2016 22:30,2,0.000,ALERT,213.06,300.27,60.018,1474338605,"201051344001093","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,559207.4,559207.4,1468,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338668,1023996.00
09/19/2016 22:30,2,0.000,ALERT,213.51,302.37,60.034,1474338605,"201051344000900","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,569433.5,569433.5,1471,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338670,1023997.00
09/19/2016 22:30,2,0.000,ALERT,213.96,301.77,60.012,1474338605,"201051344000648","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,558094.5,558094.5,1464,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338672,1023998.00
09/19/2016 22:30,2,0.000,ALERT,213.74,302.68,60.034,1474338605,"201051344000569","219011344069620",0.00,20.00,0,301.17,304.78,0.0,0.0,0.000,569389.6,569389.6,1471,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338674,1023999.00
09/19/2016 22:30,2,0.000,ALERT,213.51,302.37,60.007,1474338605,"201051344000983","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,561905.4,561905.4,1475,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338675,1024000.00
09/19/2016 22:30,2,0.000,ALERT,213.51,301.77,60.002,1474338605,"201051344001158","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,553504.2,553504.2,1464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474338677,1024001.00
09/19/2016 22:30,2,0.000,ALERT,213.96,302.37,60.002,1474338605,"201051344000576","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,561076.4,561076.4,1476,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338679,1024002.00
09/19/2016 22:30,2,0.000,ALERT,212.61,299.07,60.002,1474338605,"274151322000087","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,772006.2,772006.2,1470,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474338681,1024003.00
09/19/2016 22:45,2,0.000,ALERT,214.41,302.37,59.965,1474339503,"201051344000645","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,560550.9,560550.9,1472,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339505,1024004.00
09/19/2016 22:45,2,0.000,ALERT,212.61,299.67,59.996,1474339503,"274151322000085","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,799565.8,799565.8,1459,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339507,1024005.00
09/19/2016 22:45,2,0.000,ALERT,214.41,302.37,59.996,1474339503,"201051344000633","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,552140.6,552140.6,1470,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339509,1024006.00
09/19/2016 22:45,2,0.000,ALERT,213.96,302.68,59.996,1474339503,"201051344000469","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,554754.8,554754.8,1476,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339511,1024007.00
09/19/2016 22:45,2,0.000,ALERT,213.06,300.87,59.996,1474339503,"201051344000646","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,555254.8,555254.8,1465,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339512,1024008.00
09/19/2016 22:45,2,0.000,ALERT,212.16,300.27,59.996,1474339503,"274151322000052","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,821949.8,821949.8,1461,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474339514,1024009.00
09/19/2016 22:45,2,0.000,ALERT,213.74,301.17,59.996,1474339503,"201051344000585","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,565275.1,565275.1,1468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339516,1024010.00
09/19/2016 22:45,2,0.000,ALERT,213.51,301.17,59.996,1474339503,"201051344001230","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,558215.2,558215.2,1468,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474339518,1024011.00
09/19/2016 22:45,2,0.000,ALERT,213.96,301.47,59.991,1474339503,"201051344000582","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,550987.1,550987.1,1463,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339519,1024012.00
09/19/2016 22:45,2,0.000,ALERT,213.06,300.87,59.991,1474339503,"201051344000955","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,564976.9,564976.9,1461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339521,1024013.00
09/19/2016 22:45,2,0.000,ALERT,212.61,299.37,59.991,1474339503,"274151322000094","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,676485.8,676485.8,1499,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339523,1024014.00
09/19/2016 22:45,2,0.000,ALERT,213.96,302.98,59.991,1474339503,"201051344000579","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,569114.2,569114.2,1462,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339525,1024015.00
09/19/2016 22:45,2,0.000,ALERT,213.29,301.47,59.996,1474339503,"201051344000890","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,562235.1,562235.1,1467,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339527,1024016.00
09/19/2016 22:45,2,0.000,ALERT,213.74,301.17,59.996,1474339503,"201051344000438","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,563676.3,563676.3,1464,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339529,1024017.00
09/19/2016 22:45,2,0.000,ALERT,213.74,300.57,59.996,1474339503,"201051344000417","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,554717.5,554717.5,1463,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474339531,1024018.00
09/19/2016 22:45,2,0.000,ALERT,212.38,299.97,60.002,1474339503,"274151322000083","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,814473.3,814473.3,1461,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339532,1024019.00
09/19/2016 22:45,2,0.000,ALERT,213.06,299.97,60.002,1474339503,"274151322000076","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,869405.0,869405.0,1470,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339534,1024020.00
09/19/2016 22:45,2,0.000,ALERT,213.96,303.28,59.996,1474339503,"201051344000868","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,553533.1,553533.1,1469,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339536,1024021.00
09/19/2016 22:45,2,0.000,ALERT,212.61,301.17,60.007,1474339503,"274151322000095","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,860642.3,860642.3,1468,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339538,1024022.00
09/19/2016 22:45,2,0.000,ALERT,213.74,302.68,60.034,1474339503,"201051344000988","219011344069620",0.00,19.80,0,297.57,303.88,0.0,0.0,0.000,534558.9,534558.9,1464,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339540,1024023.00
09/19/2016 22:45,2,0.000,ALERT,213.51,300.57,60.007,1474339503,"201051344001025","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,563903.5,563903.5,1464,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339542,1024024.00
09/19/2016 22:45,2,0.000,ALERT,213.74,302.98,60.039,1474339503,"201051344000458","219011344069620",0.00,20.30,0,300.27,305.08,0.0,0.0,0.000,560900.4,560900.4,1473,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339543,1024025.00
09/19/2016 22:45,2,0.000,ALERT,214.41,302.68,59.965,1474339503,"201051344000853","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,560202.5,560202.5,1479,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339545,1024026.00
09/19/2016 22:45,2,0.000,ALERT,213.96,301.17,60.018,1474339503,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,562883.3,562883.3,1469,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339547,1024027.00
09/19/2016 22:45,2,0.000,ALERT,213.74,300.87,60.012,1474339503,"201051344000917","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,559838.0,559838.0,1466,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339549,1024028.00
09/19/2016 22:45,2,0.000,ALERT,213.96,301.77,60.002,1474339503,"201051344001145","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,565043.7,565043.7,1466,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339550,1024029.00
09/19/2016 22:45,2,0.000,ALERT,213.74,300.57,60.018,1474339503,"201051344000651","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,558189.1,558189.1,1463,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339552,1024030.00
09/19/2016 22:45,2,0.000,ALERT,212.16,300.27,59.996,1474339503,"274151322000088","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,783820.7,783820.7,1459,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339554,1024031.00
09/19/2016 22:45,2,0.000,ALERT,213.29,299.37,60.007,1474339503,"274151322000068","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,676965.2,676965.2,1495,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339556,1024032.00
09/19/2016 22:45,2,0.000,ALERT,213.29,301.17,60.002,1474339503,"201051344001135","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,554335.0,554335.0,1462,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339558,1024033.00
09/19/2016 22:45,2,0.000,ALERT,213.74,303.88,59.996,1474339503,"201051344000594","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,565293.2,565293.2,1468,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339560,1024034.00
09/19/2016 22:45,2,0.000,ALERT,213.74,300.87,60.018,1474339503,"201051344001203","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,562560.7,562560.7,1467,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339562,1024035.00
09/19/2016 22:45,2,0.000,ALERT,212.61,300.57,60.007,1474339503,"274151322000054","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,799937.4,799937.4,1457,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339564,1024036.00
09/19/2016 22:45,2,0.000,ALERT,214.19,302.68,60.007,1474339503,"201051344000867","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,552598.5,552598.5,1472,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474339565,1024037.00
09/19/2016 22:45,2,0.000,ALERT,213.74,301.17,59.996,1474339503,"201051344001093","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,559207.4,559207.4,1470,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339567,1024038.00
09/19/2016 22:45,2,0.000,ALERT,213.96,302.98,60.002,1474339503,"201051344000900","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,569433.5,569433.5,1473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339569,1024039.00
09/19/2016 22:45,2,0.000,ALERT,214.19,302.37,59.996,1474339503,"201051344000648","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,558094.5,558094.5,1466,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339571,1024040.00
09/19/2016 22:45,2,0.000,ALERT,213.96,303.28,60.002,1474339503,"201051344000569","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,569389.6,569389.6,1473,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339573,1024041.00
09/19/2016 22:45,2,0.000,ALERT,213.96,303.28,60.007,1474339503,"201051344000983","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,561905.4,561905.4,1477,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339574,1024042.00
09/19/2016 22:45,2,0.000,ALERT,213.96,302.68,59.996,1474339503,"201051344001158","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,553504.2,553504.2,1466,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474339576,1024043.00
09/19/2016 22:45,2,0.000,ALERT,214.64,303.58,60.002,1474339503,"201051344000576","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,561076.4,561076.4,1478,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339578,1024044.00
09/19/2016 22:45,2,0.000,ALERT,212.83,300.27,59.991,1474339503,"274151322000087","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,772006.2,772006.2,1472,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474339580,1024045.00
09/19/2016 23:00,2,0.000,ALERT,213.96,301.77,60.018,1474340404,"201051344000645","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,560550.9,560550.9,1474,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340406,1024046.00
09/19/2016 23:00,2,0.000,ALERT,212.61,299.37,59.981,1474340404,"274151322000085","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,799565.8,799565.8,1461,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474340408,1024047.00
09/19/2016 23:00,2,0.000,ALERT,213.96,301.77,60.012,1474340404,"201051344000633","219011344069620",0.00,19.30,0,298.47,303.88,0.0,0.0,0.000,552140.6,552140.6,1472,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340410,1024048.00
09/19/2016 23:00,2,0.000,ALERT,213.51,302.07,60.012,1474340404,"201051344000469","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,554754.8,554754.8,1478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340412,1024049.00
09/19/2016 23:00,2,0.000,ALERT,212.38,299.97,60.012,1474340404,"201051344000646","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,555254.8,555254.8,1467,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340413,1024050.00
09/19/2016 23:00,2,0.000,ALERT,212.16,299.97,60.018,1474340404,"274151322000052","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,821949.8,821949.8,1463,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340415,1024051.00
09/19/2016 23:00,2,0.000,ALERT,212.83,300.57,59.986,1474340404,"201051344000585","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,565275.1,565275.1,1470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474340417,1024052.00
09/19/2016 23:00,2,0.000,ALERT,212.61,300.87,60.023,1474340404,"201051344001230","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,558215.2,558215.2,1470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340419,1024053.00
09/19/2016 23:00,2,0.000,ALERT,213.29,301.17,60.018,1474340404,"201051344000582","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,550987.1,550987.1,1465,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340421,1024054.00
09/19/2016 23:00,2,0.000,ALERT,212.38,300.57,60.012,1474340404,"201051344000955","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,564976.9,564976.9,1463,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474340422,1024055.00
09/19/2016 23:00,2,0.000,ALERT,212.38,299.37,59.975,1474340404,"274151322000094","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,676485.8,676485.8,1501,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340424,1024056.00
09/19/2016 23:00,2,0.000,ALERT,213.51,302.98,60.007,1474340404,"201051344000579","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,569114.2,569114.2,1464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340426,1024057.00
09/19/2016 23:00,2,0.000,ALERT,212.61,301.17,60.012,1474340404,"201051344000890","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,562235.1,562235.1,1469,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340428,1024058.00
09/19/2016 23:00,2,0.000,ALERT,212.83,300.57,59.970,1474340404,"201051344000438","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,563676.3,563676.3,1466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340430,1024059.00
09/19/2016 23:00,2,0.000,ALERT,213.06,299.97,60.018,1474340404,"201051344000417","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,554717.5,554717.5,1465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474340432,1024060.00
09/19/2016 23:00,2,0.000,ALERT,212.38,299.97,60.018,1474340404,"274151322000083","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,814473.3,814473.3,1463,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340433,1024061.00
09/19/2016 23:00,2,0.000,ALERT,213.06,299.97,60.012,1474340404,"274151322000076","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,869405.0,869405.0,1472,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340435,1024062.00
09/19/2016 23:00,2,0.000,ALERT,213.51,302.98,60.012,1474340404,"201051344000868","219011344069620",0.00,19.80,0,301.17,305.08,0.0,0.0,0.000,553533.1,553533.1,1471,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340437,1024063.00
09/19/2016 23:00,2,0.000,ALERT,212.38,300.87,60.018,1474340404,"274151322000095","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,860642.3,860642.3,1470,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340439,1024064.00
