ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/19/2016 23:00,2,0.000,ALERT,213.51,302.37,60.012,1474340404,"201051344000988","219011344069620",0.00,19.80,0,298.17,304.18,0.0,0.0,0.000,534558.9,534558.9,1466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474340441,1024065.00
09/19/2016 23:00,2,0.000,ALERT,212.61,299.97,60.012,1474340404,"201051344001025","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,563903.5,563903.5,1466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340442,1024066.00
09/19/2016 23:00,2,0.000,ALERT,213.51,302.37,60.018,1474340404,"201051344000458","219011344069620",0.00,20.30,0,300.57,305.08,0.0,0.0,0.000,560900.4,560900.4,1475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340444,1024067.00
09/19/2016 23:00,2,0.000,ALERT,214.19,302.07,60.018,1474340404,"201051344000853","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,560202.5,560202.5,1481,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340446,1024068.00
09/19/2016 23:00,2,0.000,ALERT,213.06,300.57,60.023,1474340404,"201051344000685","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,562883.3,562883.3,1471,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340448,1024069.00
09/19/2016 23:00,2,0.000,ALERT,212.83,300.27,59.975,1474340404,"201051344000917","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,559838.0,559838.0,1468,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340450,1024070.00
09/19/2016 23:00,2,0.000,ALERT,213.06,300.87,60.012,1474340404,"201051344001145","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,565043.7,565043.7,1468,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340452,1024071.00
09/19/2016 23:00,2,0.000,ALERT,212.83,299.97,60.012,1474340404,"201051344000651","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,558189.1,558189.1,1465,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340454,1024072.00
09/19/2016 23:00,2,0.000,ALERT,212.16,300.57,60.007,1474340404,"274151322000088","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,783820.7,783820.7,1461,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340455,1024073.00
09/19/2016 23:00,2,0.000,ALERT,213.06,299.37,60.018,1474340404,"274151322000068","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,676965.2,676965.2,1497,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474340457,1024074.00
09/19/2016 23:00,2,0.000,ALERT,212.61,300.57,59.981,1474340404,"201051344001135","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,554335.0,554335.0,1464,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340459,1024075.00
09/19/2016 23:00,2,0.000,ALERT,213.29,302.98,60.018,1474340404,"201051344000594","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,565293.2,565293.2,1470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474340461,1024076.00
09/19/2016 23:00,2,0.000,ALERT,212.83,300.27,60.018,1474340404,"201051344001203","219011344069620",0.00,19.30,0,298.47,304.48,0.0,0.0,0.000,562560.7,562560.7,1469,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340463,1024077.00
09/19/2016 23:00,2,0.000,ALERT,212.38,299.97,59.981,1474340404,"274151322000054","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,799937.4,799937.4,1459,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474340464,1024078.00
09/19/2016 23:00,2,0.000,ALERT,213.74,302.07,60.028,1474340404,"201051344000867","219011344069620",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,552598.5,552598.5,1474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340466,1024079.00
09/19/2016 23:00,2,0.000,ALERT,212.83,300.57,60.018,1474340404,"201051344001093","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,559207.4,559207.4,1472,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340468,1024080.00
09/19/2016 23:00,2,0.000,ALERT,213.51,302.07,60.018,1474340404,"201051344000900","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,569433.5,569433.5,1475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340470,1024081.00
09/19/2016 23:00,2,0.000,ALERT,213.74,301.47,60.007,1474340404,"201051344000648","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,558094.5,558094.5,1468,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340471,1024082.00
09/19/2016 23:00,2,0.000,ALERT,213.51,302.37,60.007,1474340404,"201051344000569","219011344069620",0.00,20.00,0,301.17,305.08,0.0,0.0,0.000,569389.6,569389.6,1475,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340473,1024083.00
09/19/2016 23:00,2,0.000,ALERT,213.51,302.37,60.049,1474340404,"201051344000983","219011344069620",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,561905.4,561905.4,1479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340475,1024084.00
09/19/2016 23:00,2,0.000,ALERT,213.51,301.47,60.007,1474340404,"201051344001158","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,553504.2,553504.2,1468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340477,1024085.00
09/19/2016 23:00,2,0.000,ALERT,213.96,302.37,59.991,1474340404,"201051344000576","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,561076.4,561076.4,1480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474340479,1024086.00
09/19/2016 23:00,2,0.000,ALERT,212.61,299.97,60.002,1474340404,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,772006.2,772006.2,1474,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474340480,1024087.00
09/19/2016 23:15,2,0.000,ALERT,214.19,302.37,59.986,1474341304,"201051344000645","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,560550.9,560550.9,1476,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341306,1024088.00
09/19/2016 23:15,2,0.000,ALERT,212.83,299.97,59.975,1474341304,"274151322000085","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,799565.8,799565.8,1463,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341308,1024089.00
09/19/2016 23:15,2,0.000,ALERT,214.19,302.07,59.981,1474341304,"201051344000633","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,552140.6,552140.6,1474,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341309,1024090.00
09/19/2016 23:15,2,0.000,ALERT,213.96,302.37,60.012,1474341304,"201051344000469","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,554754.8,554754.8,1480,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341311,1024091.00
09/19/2016 23:15,2,0.000,ALERT,212.61,300.27,59.959,1474341304,"201051344000646","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,555254.8,555254.8,1469,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341313,1024092.00
09/19/2016 23:15,2,0.000,ALERT,212.38,299.37,59.954,1474341304,"274151322000052","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,821949.8,821949.8,1465,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341315,1024093.00
09/19/2016 23:15,2,0.000,ALERT,213.29,300.57,59.991,1474341304,"201051344000585","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,565275.1,565275.1,1472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341317,1024094.00
09/19/2016 23:15,2,0.000,ALERT,212.83,300.57,59.986,1474341304,"201051344001230","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,558215.2,558215.2,1472,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341319,1024095.00
09/19/2016 23:15,2,0.000,ALERT,213.51,301.17,59.986,1474341304,"201051344000582","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,550987.1,550987.1,1467,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341321,1024096.00
09/19/2016 23:15,2,0.000,ALERT,212.61,300.27,59.975,1474341304,"201051344000955","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,564976.9,564976.9,1465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341322,1024097.00
09/19/2016 23:15,2,0.000,ALERT,212.83,299.37,59.975,1474341304,"274151322000094","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,676485.8,676485.8,1503,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341324,1024098.00
09/19/2016 23:15,2,0.000,ALERT,213.74,302.68,59.991,1474341304,"201051344000579","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,569114.2,569114.2,1466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341326,1024099.00
09/19/2016 23:15,2,0.000,ALERT,213.06,300.87,59.975,1474341304,"201051344000890","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,562235.1,562235.1,1471,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341328,1024100.00
09/19/2016 23:15,2,0.000,ALERT,213.06,300.27,59.991,1474341304,"201051344000438","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,563676.3,563676.3,1468,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341330,1024101.00
09/19/2016 23:15,2,0.000,ALERT,213.06,299.67,59.991,1474341304,"201051344000417","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,554717.5,554717.5,1467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341331,1024102.00
09/19/2016 23:15,2,0.000,ALERT,212.38,299.67,59.986,1474341304,"274151322000083","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,814473.3,814473.3,1465,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341333,1024103.00
09/19/2016 23:15,2,0.000,ALERT,213.29,299.97,60.034,1474341304,"274151322000076","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,869405.0,869405.0,1474,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341335,1024104.00
09/19/2016 23:15,2,0.000,ALERT,213.74,302.68,59.991,1474341304,"201051344000868","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,553533.1,553533.1,1473,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341337,1024105.00
09/19/2016 23:15,2,0.000,ALERT,212.61,301.17,59.986,1474341304,"274151322000095","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,860642.3,860642.3,1472,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341339,1024106.00
09/19/2016 23:15,2,0.000,ALERT,213.51,302.07,60.034,1474341304,"201051344000988","219011344069620",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,534558.9,534558.9,1468,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341341,1024107.00
09/19/2016 23:15,2,0.000,ALERT,212.83,299.67,60.002,1474341304,"201051344001025","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,563903.5,563903.5,1468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341342,1024108.00
09/19/2016 23:15,2,0.000,ALERT,213.74,302.37,60.002,1474341304,"201051344000458","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,560900.4,560900.4,1477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341344,1024109.00
09/19/2016 23:15,2,0.000,ALERT,214.41,302.37,60.034,1474341304,"201051344000853","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,560202.5,560202.5,1483,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341346,1024110.00
09/19/2016 23:15,2,0.000,ALERT,213.51,300.57,60.007,1474341304,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,562883.3,562883.3,1473,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341348,1024111.00
09/19/2016 23:15,2,0.000,ALERT,213.29,300.27,60.012,1474341304,"201051344000917","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,559838.0,559838.0,1470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341349,1024112.00
09/19/2016 23:15,2,0.000,ALERT,213.29,300.87,60.018,1474341304,"201051344001145","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,565043.7,565043.7,1470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341351,1024113.00
09/19/2016 23:15,2,0.000,ALERT,213.29,299.67,60.012,1474341304,"201051344000651","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,558189.1,558189.1,1467,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341353,1024114.00
09/19/2016 23:15,2,0.000,ALERT,212.16,299.97,59.991,1474341304,"274151322000088","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,783820.7,783820.7,1463,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341355,1024115.00
09/19/2016 23:15,2,0.000,ALERT,213.29,299.37,59.986,1474341304,"274151322000068","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,676965.2,676965.2,1499,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341357,1024116.00
09/19/2016 23:15,2,0.000,ALERT,212.83,300.27,60.007,1474341304,"201051344001135","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,554335.0,554335.0,1466,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341358,1024117.00
09/19/2016 23:15,2,0.000,ALERT,213.51,303.28,60.023,1474341304,"201051344000594","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,565293.2,565293.2,1472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341360,1024118.00
09/19/2016 23:15,2,0.000,ALERT,213.29,299.97,60.039,1474341304,"201051344001203","219011344069620",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,562560.7,562560.7,1471,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341362,1024119.00
09/19/2016 23:15,2,0.000,ALERT,212.61,300.87,60.007,1474341304,"274151322000054","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,799937.4,799937.4,1461,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341364,1024120.00
09/19/2016 23:15,2,0.000,ALERT,213.96,302.07,60.012,1474341304,"201051344000867","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,552598.5,552598.5,1476,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341366,1024121.00
09/19/2016 23:15,2,0.000,ALERT,213.06,300.57,60.028,1474341304,"201051344001093","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,559207.4,559207.4,1474,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341367,1024122.00
09/19/2016 23:15,2,0.000,ALERT,213.51,302.37,60.018,1474341304,"201051344000900","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,569433.5,569433.5,1477,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341369,1024123.00
09/19/2016 23:15,2,0.000,ALERT,213.96,301.77,60.018,1474341304,"201051344000648","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,558094.5,558094.5,1470,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341371,1024124.00
09/19/2016 23:15,2,0.000,ALERT,213.74,302.98,60.007,1474341304,"201051344000569","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,569389.6,569389.6,1477,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341373,1024125.00
09/19/2016 23:15,2,0.000,ALERT,213.74,302.68,60.034,1474341304,"201051344000983","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,561905.4,561905.4,1481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341375,1024126.00
09/19/2016 23:15,2,0.000,ALERT,213.74,302.07,60.012,1474341304,"201051344001158","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,553504.2,553504.2,1470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341377,1024127.00
09/19/2016 23:15,2,0.000,ALERT,214.19,302.68,60.018,1474341304,"201051344000576","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,561076.4,561076.4,1482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474341378,1024128.00
09/19/2016 23:15,2,0.000,ALERT,212.83,299.67,60.007,1474341304,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,772006.2,772006.2,1476,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474341380,1024129.00
09/19/2016 23:30,2,0.000,ALERT,213.96,302.68,60.034,1474342203,"201051344000645","219011344069620",0.00,19.80,0,300.27,305.08,0.0,0.0,0.000,560550.9,560550.9,1478,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342205,1024130.00
09/19/2016 23:30,2,0.000,ALERT,212.61,300.87,59.965,1474342203,"274151322000085","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,799565.8,799565.8,1465,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342206,1024131.00
09/19/2016 23:30,2,0.000,ALERT,214.19,302.37,60.018,1474342203,"201051344000633","219011344069620",0.00,19.00,0,298.77,304.78,0.0,0.0,0.000,552140.6,552140.6,1476,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342208,1024132.00
09/19/2016 23:30,2,0.000,ALERT,213.51,302.37,59.986,1474342203,"201051344000469","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,554754.8,554754.8,1482,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342210,1024133.00
09/19/2016 23:30,2,0.000,ALERT,212.61,300.27,60.007,1474342203,"201051344000646","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,555254.8,555254.8,1471,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342212,1024134.00
09/19/2016 23:30,2,0.000,ALERT,212.38,300.57,59.986,1474342203,"274151322000052","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,821949.8,821949.8,1467,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342214,1024135.00
09/19/2016 23:30,2,0.000,ALERT,213.29,300.57,59.996,1474342203,"201051344000585","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,565275.1,565275.1,1474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342215,1024136.00
09/19/2016 23:30,2,0.000,ALERT,213.06,300.57,60.034,1474342203,"201051344001230","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,558215.2,558215.2,1474,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342217,1024137.00
09/19/2016 23:30,2,0.000,ALERT,213.74,301.17,60.018,1474342203,"201051344000582","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,550987.1,550987.1,1469,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342219,1024138.00
09/19/2016 23:30,2,0.000,ALERT,212.83,300.57,59.986,1474342203,"201051344000955","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,564976.9,564976.9,1467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342221,1024139.00
09/19/2016 23:30,2,0.000,ALERT,212.83,299.97,59.986,1474342203,"274151322000094","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,676485.8,676485.8,1505,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342223,1024140.00
09/19/2016 23:30,2,0.000,ALERT,213.51,302.98,59.991,1474342203,"201051344000579","219011344069620",0.00,19.50,0,300.87,305.68,0.0,0.0,0.000,569114.2,569114.2,1468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342225,1024141.00
09/19/2016 23:30,2,0.000,ALERT,213.06,300.87,60.028,1474342203,"201051344000890","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,562235.1,562235.1,1473,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342227,1024142.00
09/19/2016 23:30,2,0.000,ALERT,213.06,300.27,59.996,1474342203,"201051344000438","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,563676.3,563676.3,1470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342228,1024143.00
09/19/2016 23:30,2,0.000,ALERT,213.29,299.97,59.991,1474342203,"201051344000417","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,554717.5,554717.5,1469,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342230,1024144.00
09/19/2016 23:30,2,0.000,ALERT,212.61,300.57,59.986,1474342203,"274151322000083","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,814473.3,814473.3,1467,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342232,1024145.00
09/19/2016 23:30,2,0.000,ALERT,213.06,300.87,60.018,1474342203,"274151322000076","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,869405.0,869405.0,1476,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342234,1024146.00
09/19/2016 23:30,2,0.000,ALERT,213.51,303.28,59.970,1474342203,"201051344000868","219011344069620",0.00,19.50,0,300.87,305.98,0.0,0.0,0.000,553533.1,553533.1,1475,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342235,1024147.00
09/19/2016 23:30,2,0.000,ALERT,212.38,301.77,60.034,1474342203,"274151322000095","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,860642.3,860642.3,1474,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342237,1024148.00
09/19/2016 23:30,2,0.000,ALERT,213.29,302.37,60.002,1474342203,"201051344000988","219011344069620",0.00,19.80,0,297.87,304.78,0.0,0.0,0.000,534558.9,534558.9,1470,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342239,1024149.00
09/19/2016 23:30,2,0.000,ALERT,213.06,299.67,60.007,1474342203,"201051344001025","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,563903.5,563903.5,1470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342241,1024150.00
09/19/2016 23:30,2,0.000,ALERT,213.51,302.68,60.034,1474342203,"201051344000458","219011344069620",0.00,20.30,0,300.57,305.98,0.0,0.0,0.000,560900.4,560900.4,1479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342243,1024151.00
09/19/2016 23:30,2,0.000,ALERT,213.96,302.37,59.981,1474342203,"201051344000853","219011344069620",0.00,19.50,0,300.57,305.38,0.0,0.0,0.000,560202.5,560202.5,1485,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342244,1024152.00
09/19/2016 23:30,2,0.000,ALERT,213.51,300.57,60.007,1474342203,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,562883.3,562883.3,1475,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342246,1024153.00
09/19/2016 23:30,2,0.000,ALERT,213.29,299.97,60.012,1474342203,"201051344000917","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,559838.0,559838.0,1472,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342248,1024154.00
09/19/2016 23:30,2,0.000,ALERT,213.51,300.87,59.975,1474342203,"201051344001145","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,565043.7,565043.7,1472,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342250,1024155.00
09/19/2016 23:30,2,0.000,ALERT,213.29,299.67,59.996,1474342203,"201051344000651","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,558189.1,558189.1,1469,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342251,1024156.00
09/19/2016 23:30,2,0.000,ALERT,212.16,300.87,60.002,1474342203,"274151322000088","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,783820.7,783820.7,1465,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342253,1024157.00
09/19/2016 23:30,2,0.000,ALERT,212.83,299.07,60.002,1474342203,"274151322000068","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,676965.2,676965.2,1501,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342255,1024158.00
09/19/2016 23:30,2,0.000,ALERT,212.61,299.97,60.039,1474342203,"201051344001135","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,554335.0,554335.0,1468,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342257,1024159.00
09/19/2016 23:30,2,0.000,ALERT,212.83,302.68,59.965,1474342203,"201051344000594","219011344069620",0.00,19.30,0,300.27,305.68,0.0,0.0,0.000,565293.2,565293.2,1474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342259,1024160.00
09/19/2016 23:30,2,0.000,ALERT,213.06,299.67,60.018,1474342203,"201051344001203","219011344069620",0.00,19.30,0,298.47,303.88,0.0,0.0,0.000,562560.7,562560.7,1473,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342261,1024161.00
09/19/2016 23:30,2,0.000,ALERT,212.16,299.97,60.007,1474342203,"274151322000054","219011344069620",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,799937.4,799937.4,1463,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342262,1024162.00
09/19/2016 23:30,2,0.000,ALERT,213.51,301.77,60.007,1474342203,"201051344000867","219011344069620",0.00,20.00,0,299.97,305.38,0.0,0.0,0.000,552598.5,552598.5,1478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342264,1024163.00
09/19/2016 23:30,2,0.000,ALERT,212.83,299.97,59.981,1474342203,"201051344001093","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,559207.4,559207.4,1476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342266,1024164.00
09/19/2016 23:30,2,0.000,ALERT,213.06,302.07,60.023,1474342203,"201051344000900","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,569433.5,569433.5,1479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342268,1024165.00
09/19/2016 23:30,2,0.000,ALERT,213.51,301.47,60.002,1474342203,"201051344000648","219011344069620",0.00,19.30,0,300.27,305.38,0.0,0.0,0.000,558094.5,558094.5,1472,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342269,1024166.00
09/19/2016 23:30,2,0.000,ALERT,213.29,302.37,60.002,1474342203,"201051344000569","219011344069620",0.00,19.80,0,301.17,305.98,0.0,0.0,0.000,569389.6,569389.6,1479,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342271,1024167.00
09/19/2016 23:30,2,0.000,ALERT,213.06,302.07,60.007,1474342203,"201051344000983","219011344069620",0.00,19.80,0,300.87,305.68,0.0,0.0,0.000,561905.4,561905.4,1483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342273,1024168.00
09/19/2016 23:30,2,0.000,ALERT,213.29,301.47,60.007,1474342203,"201051344001158","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,553504.2,553504.2,1472,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474342275,1024169.00
09/19/2016 23:30,2,0.000,ALERT,213.74,302.37,60.002,1474342203,"201051344000576","219011344069620",0.00,19.50,0,300.57,305.38,0.0,0.0,0.000,561076.4,561076.4,1484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342277,1024170.00
09/19/2016 23:30,2,0.000,ALERT,212.61,299.97,59.996,1474342203,"274151322000087","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,772006.2,772006.2,1478,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474342279,1024171.00
09/19/2016 23:45,2,0.000,ALERT,213.96,302.98,60.023,1474343103,"201051344000645","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,560550.9,560550.9,1480,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343105,1024172.00
09/19/2016 23:45,2,0.000,ALERT,212.61,300.27,60.012,1474343103,"274151322000085","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,799565.8,799565.8,1467,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343107,1024173.00
09/19/2016 23:45,2,0.000,ALERT,213.96,302.68,60.018,1474343103,"201051344000633","219011344069620",0.00,19.00,0,298.47,304.18,0.0,0.0,0.000,552140.6,552140.6,1478,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343109,1024174.00
09/19/2016 23:45,2,0.000,ALERT,213.51,302.68,60.039,1474343103,"201051344000469","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,554754.8,554754.8,1484,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343110,1024175.00
09/19/2016 23:45,2,0.000,ALERT,212.61,300.87,60.007,1474343103,"201051344000646","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,555254.8,555254.8,1473,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343112,1024176.00
09/19/2016 23:45,2,0.000,ALERT,212.16,300.87,60.007,1474343103,"274151322000052","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,821949.8,821949.8,1469,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343114,1024177.00
09/19/2016 23:45,2,0.000,ALERT,213.29,301.17,60.039,1474343103,"201051344000585","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,565275.1,565275.1,1476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343116,1024178.00
09/19/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1474343103,"201051344001230","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,558215.2,558215.2,1476,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343118,1024179.00
09/19/2016 23:45,2,0.000,ALERT,213.51,301.47,60.002,1474343103,"201051344000582","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,550987.1,550987.1,1471,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343119,1024180.00
09/19/2016 23:45,2,0.000,ALERT,212.61,300.87,60.034,1474343103,"201051344000955","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,564976.9,564976.9,1469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343121,1024181.00
09/19/2016 23:45,2,0.000,ALERT,212.61,299.97,60.028,1474343103,"274151322000094","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,676485.8,676485.8,1507,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343123,1024182.00
09/19/2016 23:45,2,0.000,ALERT,213.51,303.58,60.034,1474343103,"201051344000579","219011344069620",0.00,19.30,0,301.17,305.08,0.0,0.0,0.000,569114.2,569114.2,1470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343125,1024183.00
09/19/2016 23:45,2,0.000,ALERT,213.06,301.47,60.007,1474343103,"201051344000890","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,562235.1,562235.1,1475,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343126,1024184.00
09/19/2016 23:45,2,0.000,ALERT,213.06,301.17,60.007,1474343103,"201051344000438","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,563676.3,563676.3,1472,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343128,1024185.00
09/19/2016 23:45,2,0.000,ALERT,213.29,300.57,60.007,1474343103,"201051344000417","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,554717.5,554717.5,1471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343130,1024186.00
09/19/2016 23:45,2,0.000,ALERT,212.61,301.47,59.996,1474343103,"274151322000083","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,814473.3,814473.3,1469,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343132,1024187.00
09/19/2016 23:45,2,0.000,ALERT,213.06,300.87,59.991,1474343103,"274151322000076","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,869405.0,869405.0,1478,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343134,1024188.00
09/19/2016 23:45,2,0.000,ALERT,213.29,303.28,59.991,1474343103,"201051344000868","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,553533.1,553533.1,1477,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343136,1024189.00
09/19/2016 23:45,2,0.000,ALERT,211.93,300.87,60.007,1474343103,"274151322000095","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,860642.3,860642.3,1476,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343137,1024190.00
09/19/2016 23:45,2,0.000,ALERT,213.06,302.37,60.007,1474343103,"201051344000988","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,534558.9,534558.9,1472,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343139,1024191.00
09/19/2016 23:45,2,0.000,ALERT,212.83,299.97,60.023,1474343103,"201051344001025","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,563903.5,563903.5,1472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343141,1024192.00
09/19/2016 23:45,2,0.000,ALERT,213.29,302.98,60.007,1474343103,"201051344000458","219011344069620",0.00,20.00,0,300.57,305.38,0.0,0.0,0.000,560900.4,560900.4,1481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343143,1024193.00
09/19/2016 23:45,2,0.000,ALERT,213.96,302.98,60.007,1474343103,"201051344000853","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,560202.5,560202.5,1487,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343145,1024194.00
09/19/2016 23:45,2,0.000,ALERT,213.51,301.17,60.012,1474343103,"201051344000685","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,562883.3,562883.3,1477,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343147,1024195.00
09/19/2016 23:45,2,0.000,ALERT,213.29,300.57,60.012,1474343103,"201051344000917","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,559838.0,559838.0,1474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343148,1024196.00
09/19/2016 23:45,2,0.000,ALERT,213.06,300.87,60.002,1474343103,"201051344001145","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,565043.7,565043.7,1474,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343150,1024197.00
09/19/2016 23:45,2,0.000,ALERT,213.06,300.27,60.012,1474343103,"201051344000651","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,558189.1,558189.1,1471,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343152,1024198.00
09/19/2016 23:45,2,0.000,ALERT,211.93,299.97,60.007,1474343103,"274151322000088","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,783820.7,783820.7,1467,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343154,1024199.00
09/19/2016 23:45,2,0.000,ALERT,213.06,299.37,60.002,1474343103,"274151322000068","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,676965.2,676965.2,1503,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343156,1024200.00
09/19/2016 23:45,2,0.000,ALERT,212.61,300.57,60.007,1474343103,"201051344001135","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,554335.0,554335.0,1470,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343157,1024201.00
09/19/2016 23:45,2,0.000,ALERT,213.29,303.58,59.965,1474343103,"201051344000594","219011344069620",0.00,19.30,0,299.67,305.08,0.0,0.0,0.000,565293.2,565293.2,1476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343159,1024202.00
09/19/2016 23:45,2,0.000,ALERT,213.06,300.87,60.034,1474343103,"201051344001203","219011344069620",0.00,19.00,0,297.87,304.18,0.0,0.0,0.000,562560.7,562560.7,1475,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343161,1024203.00
09/19/2016 23:45,2,0.000,ALERT,212.38,300.57,60.002,1474343103,"274151322000054","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,799937.4,799937.4,1465,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343163,1024204.00
09/19/2016 23:45,2,0.000,ALERT,213.74,302.37,60.007,1474343103,"201051344000867","219011344069620",0.00,19.80,0,299.67,305.08,0.0,0.0,0.000,552598.5,552598.5,1480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343164,1024205.00
09/19/2016 23:45,2,0.000,ALERT,213.06,301.17,60.002,1474343103,"201051344001093","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,559207.4,559207.4,1478,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343166,1024206.00
09/19/2016 23:45,2,0.000,ALERT,213.29,302.98,60.012,1474343103,"201051344000900","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,569433.5,569433.5,1481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343168,1024207.00
09/19/2016 23:45,2,0.000,ALERT,213.74,302.37,60.039,1474343103,"201051344000648","219011344069620",0.00,19.00,0,299.37,304.78,0.0,0.0,0.000,558094.5,558094.5,1474,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343170,1024208.00
09/19/2016 23:45,2,0.000,ALERT,213.51,303.28,59.986,1474343103,"201051344000569","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,569389.6,569389.6,1481,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343172,1024209.00
09/19/2016 23:45,2,0.000,ALERT,213.51,303.28,59.996,1474343103,"201051344000983","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,561905.4,561905.4,1485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343173,1024210.00
09/19/2016 23:45,2,0.000,ALERT,213.29,302.37,60.002,1474343103,"201051344001158","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,553504.2,553504.2,1474,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343175,1024211.00
09/19/2016 23:45,2,0.000,ALERT,213.96,303.58,60.012,1474343103,"201051344000576","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,561076.4,561076.4,1486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474343177,1024212.00
09/19/2016 23:45,2,0.000,ALERT,212.61,299.97,59.975,1474343103,"274151322000087","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,772006.2,772006.2,1480,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474343179,1024213.00
